Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.69
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95108
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93027
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99557
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.62
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.75
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,45.5
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,45.5
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.5
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92114
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95798
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99109
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,21.12
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,54.62
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,54.75
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9487
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98077
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94989
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,27.75
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,27.88
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,46.88
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,47.12
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,21.5
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,63.5
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,63.75
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,71.12
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,71.38
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,121.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,121.38
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98102
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96713
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99573
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,16.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,16.12
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,48.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,48.12
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.44
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81875
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98465
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99222
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,55.25
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,55.62
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.56
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95132
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98212
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97974
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,27.5
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,27.88
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,52.12
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,52.25
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,34.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,34.12
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,61.25
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,61.5
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,83.38
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,137.25
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,137.38
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94595
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93323
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90439
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.88
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.19
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93176
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9328
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97733
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.75
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.88
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.12
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.12
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.38
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96347
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98257
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98154
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,33.25
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,33.38
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,51.75
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,52.12
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,35.38
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,35.88
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,70.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,70.12
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,72.12
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,72.62
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,70.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,70.88
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.19
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95486
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92383
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9201
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,15.38
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,15.5
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.87
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92493
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98755
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97772
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.5
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,21.62
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,23.12
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,23.12
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,26.88
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96033
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97827
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98746
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,31.88
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,32.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,47.5
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,47.62
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,43.25
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,43.62
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,68.75
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,69.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,85.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,85.12
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,81.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,81.5
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96374
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97189
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93491
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.12
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.75
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.75
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.75
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.75
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.5
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79568
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98901
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97745
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9324
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97769
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95834
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,23.38
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,23.62
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,48.12
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,48.12
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,25.75
