Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,25.88
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,53.75
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,89.88
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,89.88
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,63.5
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,63.62
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95914
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98611
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96268
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,29.5
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,29.62
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,15.5
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,15.62
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.06
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.06
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94211
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88693
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98013
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,27.38
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,32.5
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,32.62
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.25
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92724
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97632
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9693
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,25.62
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,26.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,44.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,44.25
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,29.88
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,30.12
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,69.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,69.12
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,81.12
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,81.25
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,77.88
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,78.25
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95917
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96674
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.12
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.25
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,36.88
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,37.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.38
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.38
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.94
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89752
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97607
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97961
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.88
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.88
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.25
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.25
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,33.5
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,33.62
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.75
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90954
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97153
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96411
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,24.5
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,24.62
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,44.38
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,46.5
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,28.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,28.12
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,65.25
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,65.38
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,97.25
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,99.62
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,83.75
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,83.88
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96237
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98819
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97015
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,19.88
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,20.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,32.62
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,41.75
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.88
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,26.12
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,26.25
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80874
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96655
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99194
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,12.88
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,44.62
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,44.75
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96881
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98239
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98538
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,38.62
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,39.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,57.88
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,58.12
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,48.88
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,49.12
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,73.38
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,73.88
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,103.5
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,112.5
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,119.75
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,120.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9664
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98734
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96912
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,21.12
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,34.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,34.25
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.25
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.38
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.63
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92987
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96368
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98373
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,24.88
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,24.88
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.38
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.5
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,29.88
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,29.88
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98547
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97617
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99054
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,50.62
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,50.88
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,50.75
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,51.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,69.5
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,69.62
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,96.25
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,96.5
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,98.38
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,98.5
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,126.75
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,126.88
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97571
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98373
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92551
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,25.38
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,25.38
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,29.12
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,29.25
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.5
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.62
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.56
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95102
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98944
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97971
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,26.12
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.38
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,26.25
