Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,26.38
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,29.25
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,29.38
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97882
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96637
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98166
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,49.25
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,49.62
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,48.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,48.25
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,49.38
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,49.5
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,100.88
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,101.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,103.25
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,103.75
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,96.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,96.38
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99686
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98505
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93649
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,77.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,77.25
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.12
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,28.38
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,28.5
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.25
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,19.38
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.63
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90268
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93683
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9888
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.25
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,45.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97665
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97333
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97189
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,43.75
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,44.12
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,47.12
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,52.75
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,39.62
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,39.75
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,138.25
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,138.62
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,86.5
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,91.88
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,99.88
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,103.62
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97781
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98941
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99036
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,29.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,29.12
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,36.38
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,36.38
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,50.62
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,50.75
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95142
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98569
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9852
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,26.12
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.38
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,25.25
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,25.38
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,35.12
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97455
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98694
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99228
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,43.75
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,43.88
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,72.88
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,75.5
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.38
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,72.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,72.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,98.88
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,99.12
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,134.62
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,137.25
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,157.75
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,158.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9816
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97641
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88598
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,32.12
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,32.25
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,27.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,27.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,16.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,16.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98273
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96268
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98868
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,40.25
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,40.38
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,43.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,43.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9747
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96854
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9866
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,47.12
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,47.12
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,55.12
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,55.38
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,57.88
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,57.88
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,119.75
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,119.75
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,99.38
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,99.5
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,116.12
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,116.12
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97964
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99301
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91308
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,31.38
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,31.5
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,48.38
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,48.38
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.12
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.25
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97308
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9722
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98212
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,30.25
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,30.62
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,23.12
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,23.38
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,37.88
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,37.88
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97684
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97714
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9866
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,48.38
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,48.38
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,61.5
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,62.5
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,60.75
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,60.88
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.75
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,110.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,110.38
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,132.88
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,134.12
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,116.38
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,116.62
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97876
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97385
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90048
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,29.38
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,30.0
