Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,27.38
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,27.5
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.25
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95148
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9791
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98776
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,26.38
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,34.12
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,21.75
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.75
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,45.75
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,45.88
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.88
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98639
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97028
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99353
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,62.5
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,62.88
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.62
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,51.88
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,52.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,90.38
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,90.5
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.38
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,117.5
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,126.75
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,101.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,101.25
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,152.25
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,152.88
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98029
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98495
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98111
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,29.88
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,30.25
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,30.88
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,31.38
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,36.5
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,36.5
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98135
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97876
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98889
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,46.62
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,47.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,21.38
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,21.5
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,48.12
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,53.12
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98987
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97705
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99173
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,75.38
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,75.38
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.38
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,63.25
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,63.38
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.25
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,77.25
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,77.38
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.25
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,152.12
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,152.38
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,115.5
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,116.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,161.88
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,167.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97278
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9855
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91559
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,28.62
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,28.75
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,31.12
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,31.62
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.75
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.44
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9469
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99066
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99088
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,29.75
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,29.88
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,30.38
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,30.62
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,51.62
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,51.88
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98447
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97934
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99194
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,59.75
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,67.25
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,60.5
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,60.62
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,76.62
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,76.88
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.88
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,118.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,125.38
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,122.12
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,122.75
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,144.62
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,144.75
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98135
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98126
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89981
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,31.25
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,31.5
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,28.38
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,28.62
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.25
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97385
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99228
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98352
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,40.25
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,40.38
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,40.62
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,41.38
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,43.5
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,43.62
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97763
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98495
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99191
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,58.5
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,58.5
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,76.25
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,79.88
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,83.75
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,84.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.88
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,130.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,130.12
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,146.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,149.12
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,143.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,143.88
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98499
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98962
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95789
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,33.75
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,33.88
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,37.62
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,37.75
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,24.38
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98123
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9873
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9837
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,44.88
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,45.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,34.75
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,34.75
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,41.62
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,42.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98022
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98761
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99371
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,51.75
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,52.12
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,77.25
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,77.75
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.38
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,86.62
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,87.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.75
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,130.5
