Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,130.88
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,149.75
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,150.12
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,152.38
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,153.5
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9823
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.987
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96002
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,32.12
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,33.62
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,37.38
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,37.5
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.88
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97845
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99219
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99142
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,43.5
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,43.5
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,38.25
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,38.25
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,57.75
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,57.88
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96811
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9881
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99039
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,43.75
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,43.88
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,82.25
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,82.25
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.25
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,76.38
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,76.5
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,119.5
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,120.75
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,158.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,158.12
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,159.12
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,159.12
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97934
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9761
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95798
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,33.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,33.12
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,27.88
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,28.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,25.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,25.12
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9653
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99445
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,35.12
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,36.88
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,40.88
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,41.25
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,76.5
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,76.75
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.62
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96738
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98834
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9917
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,44.12
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,44.38
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,78.75
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,78.88
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.75
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,77.62
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,78.38
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,112.5
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,114.38
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,147.75
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,148.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,179.12
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,179.62
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97092
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95489
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94949
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,27.12
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,27.88
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.25
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,28.25
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,24.12
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,24.38
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.25
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96994
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97058
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99145
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,42.12
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,42.25
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.62
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.62
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,57.38
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,58.25
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98404
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99228
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,61.25
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,61.62
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.38
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,71.25
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,72.5
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.88
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,84.12
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,84.38
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.25
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,130.62
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,131.62
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,109.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,118.38
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,165.25
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,165.88
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97467
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97906
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.918
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,27.5
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,28.25
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,27.62
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,27.75
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,20.12
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,20.12
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95001
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97861
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99521
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,31.62
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,31.88
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,22.5
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,22.62
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,67.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,67.12
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98428
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97873
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99393
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,61.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,61.12
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,58.25
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,58.5
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,89.5
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,90.12
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.88
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,119.88
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,121.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,108.62
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,108.88
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,176.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,176.5
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97748
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95987
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92773
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,27.62
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,28.25
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.25
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.5
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.88
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,25.12
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.5
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.25
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97153
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96362
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99023
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,43.62
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,43.62
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,51.5
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,53.5
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98831
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98959
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98935
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
