Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,70.88
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,71.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,84.12
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,88.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,69.12
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,69.38
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.25
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,142.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,142.62
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,120.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,123.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,145.25
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,146.88
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97266
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99014
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91928
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,27.25
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,35.12
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,35.25
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.75
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.88
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.75
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.62
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95947
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97366
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98813
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,35.75
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,36.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,20.62
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,21.12
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,42.75
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,43.25
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98993
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.996
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9931
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,76.62
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,76.75
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.75
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,126.12
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,130.88
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.25
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,94.12
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,95.62
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.62
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,139.38
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,139.62
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,182.25
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,186.75
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,159.5
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,160.5
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9696
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98773
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91681
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,26.38
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,26.5
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,39.25
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,39.38
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,19.12
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98944
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97354
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99509
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,71.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,71.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,26.88
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,26.88
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,66.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,66.88
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.38
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9935
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98972
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98917
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,86.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,86.12
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.12
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,83.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,83.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,64.88
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,64.88
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.88
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,183.25
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,183.38
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,149.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,149.12
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,149.25
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,149.62
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9736
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98895
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99039
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,28.12
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,28.25
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,39.5
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,39.62
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,53.25
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,53.38
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.37
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.88
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93826
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98141
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99661
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,27.5
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,31.88
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,26.88
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,27.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,73.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,73.5
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.12
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98938
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99506
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97519
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,71.75
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,76.12
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.62
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,117.88
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,118.62
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.25
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,50.25
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,50.38
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,127.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,135.75
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,184.25
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,185.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,176.25
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,176.88
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.75
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96829
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91894
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92236
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,26.38
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,26.5
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.25
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,17.5
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,23.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.06
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96207
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99445
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98923
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,36.75
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,36.75
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.75
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,45.38
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,45.75
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,47.12
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,47.5
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98123
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99643
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98865
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,57.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,57.38
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,120.12
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,121.12
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.88
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,60.75
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,61.12
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,120.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,120.25
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,182.38
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,183.38
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,130.62
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,131.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97064
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9628
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96728
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,28.75
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,28.75
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,27.5
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,27.5
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,34.25
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,34.5
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.19
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96777
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99322
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98752
