Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,43.38
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,43.5
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,50.88
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,51.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,50.5
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,50.75
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98816
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99689
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99048
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,64.5
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,64.75
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.62
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,125.62
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,125.88
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.75
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,67.75
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,67.88
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.88
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,136.5
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,136.5
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,203.62
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,203.75
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,152.75
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,152.88
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98108
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98911
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90555
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,31.25
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,31.38
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,40.75
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,40.88
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.38
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.5
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.81
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93884
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98859
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99637
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,31.75
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,31.88
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,32.75
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,33.25
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,84.25
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,84.62
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.38
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.44
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.987
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99643
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97739
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,63.5
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,63.62
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,120.38
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,123.88
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.12
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,45.62
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,45.88
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,126.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,126.12
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,194.5
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,197.5
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,149.12
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,149.62
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98901
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9754
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95877
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,42.25
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,42.25
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,29.62
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,29.88
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.5
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.88
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9884
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99689
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99329
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,61.12
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,61.25
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,55.5
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,55.62
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,74.5
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,74.5
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98764
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99512
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98614
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,71.38
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,71.5
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,111.5
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,111.5
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.5
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,63.25
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,63.38
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.38
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,174.88
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,175.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,196.5
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,196.88
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,160.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,160.38
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99155
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98569
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93893
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,48.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,48.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,43.5
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,44.12
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.5
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.19
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98035
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98138
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98608
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,49.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,49.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,25.12
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,25.25
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,44.88
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,45.25
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98239
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.996
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98526
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,61.12
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,61.38
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,131.38
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,135.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.38
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,54.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,54.38
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.25
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,158.12
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,158.38
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,200.12
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,204.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,117.12
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,117.88
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99438
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99707
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93014
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,62.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,62.5
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.38
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,88.62
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,89.25
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.88
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,24.38
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,24.75
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.62
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9953
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98956
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,94.5
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,94.5
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,37.38
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,37.75
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,64.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,64.5
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99112
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99411
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98947
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,76.75
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,77.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.88
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,93.88
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,94.12
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,66.75
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,68.12
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,233.5
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,234.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,220.12
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,220.88
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,155.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,156.5
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99179
