Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9855
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96484
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,49.75
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,49.88
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.75
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,32.5
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,32.88
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,25.88
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,26.25
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.5
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99432
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99188
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99094
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,89.5
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,89.62
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.62
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,34.75
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,34.88
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.88
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,58.25
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,58.5
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98712
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98984
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99561
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,72.5
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,72.62
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,68.25
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,68.88
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.38
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,103.75
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,104.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.88
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,211.75
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,212.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,135.5
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,136.5
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,187.75
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,188.12
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99167
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99072
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9339
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,53.25
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,53.38
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,43.88
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,44.38
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,19.5
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98102
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99176
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9938
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,45.5
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,45.5
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,35.5
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,35.62
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,67.62
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,67.62
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.62
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9873
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99515
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98898
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,73.88
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,74.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,103.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,103.12
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.12
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,62.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,62.12
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.12
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,172.75
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,172.88
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,182.62
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,183.25
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,148.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,148.75
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99924
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98404
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99152
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,112.5
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,112.5
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.5
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,35.38
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,35.75
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,49.75
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,53.75
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.37
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9252
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98767
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99179
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,25.25
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,25.62
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,27.25
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,27.38
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,65.12
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,65.5
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.25
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98807
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99316
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99322
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,73.38
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,73.75
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,106.5
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,106.75
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.62
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,87.25
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,87.38
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.25
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,209.75
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,210.38
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,169.5
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,169.62
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,202.5
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,206.25
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99701
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98709
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98706
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,61.62
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,69.88
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.75
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,40.88
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,42.12
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,41.5
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,41.75
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96909
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99039
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99222
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,35.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,35.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,34.88
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,35.12
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,66.75
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,66.75
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.75
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99103
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99643
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99579
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,81.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,81.12
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.12
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,123.12
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,124.88
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,97.75
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,97.75
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.75
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,177.5
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,185.62
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,200.25
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,200.62
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,206.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,206.25
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98935
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99857
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99057
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,39.38
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,40.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,112.25
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,112.62
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.5
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,41.88
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,42.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.19
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9632
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.992
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98987
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,35.88
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,36.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,36.38
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,36.5
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,58.75
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,58.88
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99213
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99655
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99503
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,90.12
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,90.25
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.12
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,126.12
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,126.25
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.12
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,89.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,89.25
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.12
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
