Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,165.12
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,165.88
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,274.88
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,275.12
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,189.75
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,190.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.32
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9837
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99454
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98251
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,29.5
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,29.88
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,77.62
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,82.88
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.62
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,32.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,32.5
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97049
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9942
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98157
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,37.62
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,37.75
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,39.12
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,41.75
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,42.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,42.12
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99164
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99759
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99356
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,90.12
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,90.38
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.25
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,164.12
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,164.62
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.38
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,80.38
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,80.62
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,157.5
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,157.62
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,281.62
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,288.75
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.12
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,154.38
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,154.75
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,6.31
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99466
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98834
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98791
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,57.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,57.25
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.12
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,40.5
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,41.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,47.88
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,48.75
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97989
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99689
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99533
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,43.75
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,44.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,57.38
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,57.75
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,76.62
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,76.88
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.75
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98819
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99225
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98843
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,68.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,77.25
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.88
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,93.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,93.38
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.38
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,55.38
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,55.62
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,168.62
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,178.12
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,191.12
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,191.5
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,180.25
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,180.62
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,6.06
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97269
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98755
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95404
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,28.25
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,28.25
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,34.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,34.25
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.25
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,24.88
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98447
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9957
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99509
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,60.12
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,60.38
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.25
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,48.5
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,48.88
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,75.25
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,75.38
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.25
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99423
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99585
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99438
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,92.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,98.5
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.88
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,119.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,119.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,80.5
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,80.88
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.62
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,180.25
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,187.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,201.5
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,201.75
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,174.88
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,179.75
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.19
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97833
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99557
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89523
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.12
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.5
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,60.75
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,61.38
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.88
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.38
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.38
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94913
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99557
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99612
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,34.12
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,34.38
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,73.5
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,73.62
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.62
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,73.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,73.25
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.12
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9845
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99533
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99628
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,72.25
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,72.62
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,98.12
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,98.25
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.25
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,92.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,92.38
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.25
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,128.5
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,128.88
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,232.38
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,232.88
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,177.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,177.5
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.62
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98834
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.978
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96277
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,47.12
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,47.5
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,25.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,25.12
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.5
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.75
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98801
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99625
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99203
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,62.5
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,62.5
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,48.38
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,48.38
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,60.25
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,60.38
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
