Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98709
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98877
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99222
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,73.5
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,74.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.75
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,63.88
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,67.88
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.25
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,76.12
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,76.25
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.12
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,183.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,183.25
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,137.38
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,141.12
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,153.62
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,154.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99649
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97879
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97879
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,61.75
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,62.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.88
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,40.25
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,40.88
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,35.25
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,36.12
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94528
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99249
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99643
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,31.88
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,32.25
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,30.5
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,31.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,65.5
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,65.5
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96869
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96359
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98614
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,50.25
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,54.62
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,36.75
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,37.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,52.25
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,52.5
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,143.38
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,147.5
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,107.5
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,108.38
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,153.12
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,153.38
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.94
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98758
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98425
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94583
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,46.5
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,47.12
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,42.75
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,42.88
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.25
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.38
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92651
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9924
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9921
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,26.38
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,26.5
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,34.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,34.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,55.25
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,57.5
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9613
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99185
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98856
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,47.12
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,47.25
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,76.5
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,76.62
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,52.75
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,52.88
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,118.75
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,119.38
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,153.25
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,153.38
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,124.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,126.5
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98947
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9429
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90274
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,32.5
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,33.12
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.88
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.75
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97351
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99005
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99524
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,33.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,33.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.75
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,25.75
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,71.88
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,72.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.37
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93155
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99268
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97211
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,34.5
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,34.75
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,68.38
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,68.5
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.38
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,32.62
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,32.75
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,99.62
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,100.38
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,112.62
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,113.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,118.75
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,119.12
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99176
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97848
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89667
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,38.25
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,38.25
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,31.5
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,31.62
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,19.5
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97406
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98233
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99271
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,37.25
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,37.38
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.75
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,20.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,56.5
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,56.75
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.38
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87448
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98907
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95526
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,25.75
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,25.88
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,63.38
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,63.75
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,26.75
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,26.75
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,100.12
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,100.38
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,114.5
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,115.12
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,99.62
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,100.5
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99487
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99152
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84884
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,40.88
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,41.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,43.62
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,43.62
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
