Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98218
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99777
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99493
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,46.12
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,46.12
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,71.62
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,71.75
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.75
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,65.75
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,65.75
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.75
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.75
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9187
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99036
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95056
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,30.5
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,31.25
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,52.25
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,57.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,24.5
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,24.75
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,116.62
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,117.38
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,167.5
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,172.25
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,99.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,99.12
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99182
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9903
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87054
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,36.12
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,36.25
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,40.38
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,40.62
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.63
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88138
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97235
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99277
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.38
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.5
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,56.5
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,56.62
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.06
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88467
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98529
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95312
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,24.88
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,37.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,41.88
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,25.75
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,25.88
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,78.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,78.12
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,92.38
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,97.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,90.75
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,91.12
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98471
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98404
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96359
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.75
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.88
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,31.62
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,31.88
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9595
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96905
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,31.62
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,31.75
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.75
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,49.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,49.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.19
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91266
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97845
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95346
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,29.25
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,29.62
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,42.75
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,43.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,25.12
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,25.12
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,83.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,83.38
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,88.25
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,88.38
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,88.75
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,89.12
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98917
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97159
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92355
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,29.5
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,29.62
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,21.88
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,21.88
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.38
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92667
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99222
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99081
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.88
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,27.25
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,27.5
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,48.25
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,48.38
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.37
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89389
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98727
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98624
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,23.88
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,23.88
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,50.88
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,51.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,53.25
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,53.38
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,76.38
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,76.38
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,100.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,100.12
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,113.62
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,114.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95804
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94464
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97473
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,15.88
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,15.88
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93848
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96561
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99557
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,25.25
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,25.38
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,60.75
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,60.88
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.75
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.44
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96078
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97684
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96213
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,35.88
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,36.25
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,42.75
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,46.62
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,29.88
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,29.88
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,77.38
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,71.5
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,75.38
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,109.88
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,110.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
