Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.62
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.13
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97104
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92123
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91461
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,17.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,17.38
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.38
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.38
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97299
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99326
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97702
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,41.88
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,42.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,29.88
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,30.12
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,29.62
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,29.88
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.31
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85638
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96893
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98038
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,23.62
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,23.75
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,41.38
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,41.38
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.38
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,40.62
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,41.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,81.5
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,81.62
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,85.38
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,85.38
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,83.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,83.12
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9787
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92337
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93387
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.25
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.25
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.62
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98959
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99539
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97665
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,56.12
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,56.38
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,36.38
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.5
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.38
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,36.25
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.19
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.76608
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95407
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98193
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,15.75
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,16.25
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,30.5
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,30.75
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,36.5
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,36.75
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,92.25
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,93.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,79.62
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,79.75
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,73.75
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,84.5
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97098
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94479
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92892
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.75
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96866
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94293
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99344
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,28.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,28.25
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,52.12
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,52.25
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.07
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97736
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91766
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99225
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,52.62
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,53.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,28.25
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,28.38
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,58.5
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,58.62
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,98.75
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,98.88
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,51.38
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,51.5
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,122.38
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,122.62
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.63
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98874
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92248
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85614
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,25.25
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,25.25
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,7.75
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,8.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.88
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.81
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79232
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99509
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99237
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,33.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,33.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,47.25
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,47.5
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.38
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.31
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87253
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92996
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99121
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,25.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,29.12
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,33.12
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,56.38
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,56.5
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,61.88
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,62.12
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,73.62
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,77.75
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,110.88
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,111.25
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.88
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.5
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97293
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90347
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85647
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,19.62
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,19.88
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.56
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94589
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99158
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98779
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.12
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.5
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,28.38
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,28.62
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,37.62
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,46.38
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.25
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.944
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92807
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98395
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,36.88
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,37.5
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,28.38
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,28.62
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,40.5
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,40.75
