Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,81.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,82.25
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,67.62
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,68.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,87.62
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,96.5
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98773
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95578
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84945
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,26.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,26.25
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,15.38
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.94
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54037
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99374
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97464
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,32.88
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,33.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.38
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,23.5
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.25
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.69
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.88
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86752
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85312
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97076
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,20.88
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,20.88
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,18.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,18.25
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,27.25
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,27.25
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,53.62
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,53.75
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,65.25
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,65.38
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,59.88
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,59.88
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.69
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99768
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93545
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86493
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,65.75
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,66.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.88
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-64.31
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.29461
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96863
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97885
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,28.62
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,28.88
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94809
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96905
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97479
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,35.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,35.12
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,39.38
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,40.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,38.12
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,38.62
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,104.38
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,104.62
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,66.25
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,66.88
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,76.88
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,77.12
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98581
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98734
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95322
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,26.38
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,26.88
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,32.5
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,32.88
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,17.88
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.88
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.66311
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98093
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9639
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.88
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.12
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,19.88
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,20.12
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.56
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88132
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94714
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98096
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,24.62
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,24.75
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,28.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,31.75
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,41.88
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,42.12
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,59.88
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,60.12
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,77.75
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,81.12
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,79.62
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,79.88
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.44
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-18.69
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96872
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98355
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82379
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,17.25
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,31.25
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,31.38
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-61.56
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.29027
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97906
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97369
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.62
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.75
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,27.12
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.44
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.25
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93304
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90304
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98102
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,30.12
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,30.12
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,24.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,24.38
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,45.75
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,45.75
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,52.62
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,52.62
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,71.75
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,81.62
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,81.62
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.94
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95776
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92108
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85568
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.5
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.63
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91946
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98129
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98712
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.5
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.0
