Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,34.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.25
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.31
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96417
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9331
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98648
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,46.75
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,46.88
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,31.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,31.38
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,46.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,46.12
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,83.5
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,83.75
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,62.25
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,62.38
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,90.12
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,90.25
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.69
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.13
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95865
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94864
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88763
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.88
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,16.25
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,16.62
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.88
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93915
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94531
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9939
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.75
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.88
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,50.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,50.12
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-37.94
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.6622
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.70336
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98697
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,15.5
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,15.62
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,40.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,40.12
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,57.12
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,57.25
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,45.75
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,46.12
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,103.75
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,103.88
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94275
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96213
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88565
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.62
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-89.56
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.82
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.00472
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95767
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.38
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,21.25
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,21.38
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.5
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-37.56
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.64904
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94098
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97177
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,15.12
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,15.25
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,29.88
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,30.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,37.25
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,37.38
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,33.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,33.25
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,69.38
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,69.5
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,69.62
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-19.12
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99692
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97729
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85675
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,56.75
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,56.88
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,27.62
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,27.62
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.62
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.88
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.75
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94452
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98206
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98468
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,19.75
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.88
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,23.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,30.25
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,30.5
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.19
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.56
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91934
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90982
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89734
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,27.38
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,28.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,28.12
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,16.25
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.88
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,102.62
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,102.75
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,77.38
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,80.88
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,57.25
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,62.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97839
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99582
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96338
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,18.88
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,61.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,61.12
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,30.88
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,32.38
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-140.56
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.32
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.58273
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99078
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,29.75
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,30.25
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,37.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,37.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.19
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9574
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9436
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95785
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,32.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,38.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,32.5
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,35.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,29.75
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,30.12
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,54.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,122.62
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,124.88
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,97.38
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,99.25
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.06
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98315
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97534
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91214
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,27.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,27.12
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
