Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,28.25
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,28.5
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,16.38
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.07
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89947
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99561
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97394
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.5
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,21.12
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,36.75
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,37.25
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.12
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.25
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97208
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95718
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79083
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,48.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,48.12
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,39.12
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,39.5
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.5
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,93.88
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,95.38
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,103.75
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,103.88
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,54.25
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,54.88
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98383
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97281
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96939
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,20.62
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,23.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,22.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,22.25
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,26.25
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,26.62
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.44
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.56
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.59591
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97659
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98019
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,32.38
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,33.62
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97916
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97607
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91812
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,48.62
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,48.88
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,43.5
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,43.62
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.75
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,77.38
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,79.62
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,83.12
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,83.25
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,76.88
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,82.62
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94528
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9751
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95203
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,12.62
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,12.75
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,26.12
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,26.38
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.25
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.25
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.81
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.62
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72311
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97498
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9873
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.75
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,43.38
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,44.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.87
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97009
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97278
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76828
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,46.25
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,46.25
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,37.38
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,37.5
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.5
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.75
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,69.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,79.12
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,79.62
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,73.5
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,75.5
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96551
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97577
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9729
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.5
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,24.25
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,24.38
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,23.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-150.13
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.5
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46484
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97061
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99069
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.75
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,35.5
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,35.62
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96957
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96811
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86258
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,47.38
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,56.38
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,37.5
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,37.75
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,16.38
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,16.62
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,62.12
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,70.5
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,77.25
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,77.5
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,73.88
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,74.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96277
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92465
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89163
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.38
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.62
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-156.13
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,6.87
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45998
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99298
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9812
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,30.75
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,30.88
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,37.12
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,38.75
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.5
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96649
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96313
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94916
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,42.5
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,42.62
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.62
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,35.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,35.62
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,22.88
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,56.12
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,56.25
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
