Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,78.5
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,79.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,71.25
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,72.38
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.75
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.5
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98035
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89941
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90997
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,21.75
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,21.88
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.12
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52316
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93585
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99194
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,47.62
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,47.75
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,83.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96918
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98767
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05293
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,45.5
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,45.62
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,53.62
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,55.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.62
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.62
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,71.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,81.38
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,75.88
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,77.12
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,65.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,65.12
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97992
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94791
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86905
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.5
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,20.62
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.19
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75717
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99417
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9733
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,33.25
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,33.5
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.06
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.69
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90942
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97241
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9603
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,28.12
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,28.38
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,42.62
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,42.62
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.62
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,29.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,29.38
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,59.88
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,60.25
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,88.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,88.12
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,63.88
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,64.25
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97891
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91882
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9375
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,18.62
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,18.75
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,17.75
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.75
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.81
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.67565
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99387
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96887
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,30.75
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,31.12
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,20.88
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.69
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.87
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92605
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97781
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95483
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,31.12
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,31.62
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,43.88
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,52.12
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,32.25
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,32.5
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.38
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,58.62
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,58.88
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,87.75
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,96.12
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,70.12
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,70.25
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.19
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.31
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-19.06
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97342
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91876
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82895
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,22.38
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,22.38
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,15.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91806
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99371
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9776
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,19.88
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,20.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,30.5
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,30.75
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.25
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.38
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-36.13
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.70565
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98434
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98169
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,15.38
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,15.62
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,59.38
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,60.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,40.25
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,40.88
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,55.38
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,55.75
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,104.25
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,105.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,74.5
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,74.75
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.56
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95398
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94723
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96338
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,16.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.38
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,17.5
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,21.12
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,21.25
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.31
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.69009
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95932
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98785
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.62
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,39.62
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,40.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96228
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97098
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9917
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
