Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,43.25
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,44.75
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,42.75
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,45.12
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,64.62
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,65.12
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.75
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,69.12
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,70.62
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,73.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,75.62
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,125.5
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,126.25
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98926
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93875
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96341
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,26.75
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,27.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,24.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,24.25
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-155.13
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.5
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.69265
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9834
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99203
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.62
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.75
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,35.88
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,36.25
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.87
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,19.69
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88266
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96823
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.52773
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.88
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,20.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,37.5
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,37.62
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.88
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.12
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,41.62
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,70.38
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,70.38
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,65.25
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,74.12
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.69
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98535
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94009
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98145
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.62
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,33.62
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,33.75
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.62
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81073
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97617
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99036
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.25
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.5
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,42.38
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,43.25
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.12
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85733
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98495
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98819
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,23.25
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,23.62
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,59.12
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,62.75
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,44.88
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,45.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,57.75
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,88.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,91.75
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,121.12
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,121.75
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.56
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.56
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9758
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87134
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97525
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.38
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.62
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,27.25
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.12
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85602
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97241
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99133
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,46.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,46.25
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98511
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.992
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9697
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,46.75
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,47.75
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,81.5
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,81.75
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.62
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,27.5
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,28.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,83.62
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,84.12
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,109.25
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,109.88
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,100.62
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.94
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98749
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90439
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97165
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,39.75
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,39.75
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,27.25
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,27.25
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.81
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78116
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9744
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.62
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,41.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.25
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.25
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96936
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99362
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9762
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,31.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,31.25
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,73.88
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,77.25
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.62
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,33.5
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,33.62
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,81.75
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,82.12
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,101.88
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,105.75
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,101.38
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,101.75
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.75
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.992
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87918
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86511
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,37.75
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,38.5
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.31
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74575
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99896
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
