Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,85.12
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,85.5
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.38
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,54.12
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,54.25
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95074
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98245
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98895
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,28.88
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,29.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,59.75
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,60.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.88
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,43.62
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,43.75
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,77.5
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,78.12
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,154.88
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,155.12
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,107.62
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,107.62
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.69
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96262
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98361
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8558
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.25
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.25
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,25.25
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.37
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83493
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99884
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94852
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,68.5
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,68.75
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.62
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.75
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,23.75
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.38
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95319
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97391
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98645
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,29.25
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,29.25
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,40.25
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,40.38
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,46.5
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,46.62
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,64.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,64.12
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,133.62
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,133.88
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,79.5
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,79.75
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.31
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97055
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94546
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85568
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,19.25
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,19.38
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.44
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.62426
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97226
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9758
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,35.75
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,35.88
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.19
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96493
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9751
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99435
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,42.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,42.12
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,49.62
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,49.88
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.75
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,68.38
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,68.62
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,69.25
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,69.25
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,75.88
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,76.25
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,114.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,114.12
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97339
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98129
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99286
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,19.62
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,20.25
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,26.62
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.75
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,45.62
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,45.62
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.25
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86548
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98376
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99634
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.62
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,21.75
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,79.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,79.25
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.12
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96316
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96612
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97708
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,41.75
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,42.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,39.38
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,39.75
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,34.25
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,34.25
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,76.12
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,76.5
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,87.75
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,87.75
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,158.62
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,159.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.69
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-21.62
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98044
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97067
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83206
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,30.12
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,30.25
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,22.75
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,22.75
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.06
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93442
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98926
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99728
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.12
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,30.25
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,30.88
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,75.25
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,75.38
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.38
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96735
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98834
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98093
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,44.5
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,44.62
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,59.62
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,60.25
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,38.75
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,38.88
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,92.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,92.25
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,112.62
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,113.12
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,123.75
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,123.88
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99466
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93027
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95328
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
