Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,39.88
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,40.12
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,15.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,20.88
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.69
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91266
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99039
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99481
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,17.62
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.75
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,29.5
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,29.75
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,60.25
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,60.38
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.25
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95993
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98987
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98111
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,42.25
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,42.25
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,70.12
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,70.25
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.25
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,40.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,40.12
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.12
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,98.88
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,100.25
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,114.12
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,114.62
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,118.12
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,120.88
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98978
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91537
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96277
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,30.75
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,30.88
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.25
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.38
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,23.38
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,23.5
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.19
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97177
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99612
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98709
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,30.25
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,30.38
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,55.25
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,55.5
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.38
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,42.88
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,43.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97198
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98297
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99149
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,46.75
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,46.88
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,50.62
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,50.88
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,56.62
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,56.88
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,107.75
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,107.88
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,119.25
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,119.38
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,123.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,123.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98718
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98965
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96539
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,31.88
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,31.88
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,36.5
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,36.62
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,21.62
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,21.75
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99469
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99399
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99393
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,69.75
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,69.88
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.75
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,38.5
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,38.5
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,64.5
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,64.62
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97879
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98691
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99335
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,52.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,52.12
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,59.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,59.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,78.12
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,78.25
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.12
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,153.5
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,153.62
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,134.12
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,134.25
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,164.25
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,164.25
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97232
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97562
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98856
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.5
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.5
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,24.38
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,24.75
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,38.38
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,50.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.31
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95142
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99225
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99432
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,25.25
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.25
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,27.25
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,27.25
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,66.5
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,67.62
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95862
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98209
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,43.75
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,44.25
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,58.62
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,58.88
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,38.38
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,38.75
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,87.62
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,88.12
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,110.38
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,110.75
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,144.62
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,155.25
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96759
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97034
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.987
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.38
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,22.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,22.5
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,34.88
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,35.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.88
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94589
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99545
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,21.5
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,21.88
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,32.38
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,32.62
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.38
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,74.25
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,79.88
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.75
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.94
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96808
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99103
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98199
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,46.5
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,46.88
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,67.5
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,67.75
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.62
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,37.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,37.5
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
