Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,84.75
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,84.75
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,122.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,122.62
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,146.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,151.62
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99289
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98535
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98163
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,31.38
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,31.62
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,27.75
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,27.88
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.38
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.5
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.25
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86862
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99377
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99557
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,39.12
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,39.62
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,69.88
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,70.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.62
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99005
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98758
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9809
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,65.25
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,65.5
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.38
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,58.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,58.25
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.25
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,38.25
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,38.5
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,111.5
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,112.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,125.25
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,125.38
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,137.38
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,137.5
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97885
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99292
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99664
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,18.38
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,18.75
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,51.88
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,51.88
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,55.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,55.12
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.12
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93423
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98972
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99472
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,23.75
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,32.5
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,32.5
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,71.62
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,71.62
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.62
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.82
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9808
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99481
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,57.12
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,57.38
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,76.75
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,76.88
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.75
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,66.5
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,66.5
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,98.88
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,99.5
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,161.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,161.12
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,192.88
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,193.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.56
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97311
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92178
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99655
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.12
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,17.12
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,55.88
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,56.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.81
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85678
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98752
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99527
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,25.5
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,25.75
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,72.25
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,72.38
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.38
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.19
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95511
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99088
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98575
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,36.38
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,36.62
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,61.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,61.25
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.12
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,44.62
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,44.88
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,100.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,100.38
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,172.75
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,172.88
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.19
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98874
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92944
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97253
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,24.38
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,24.38
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.19
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.19
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82852
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9921
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99533
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,29.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,29.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,64.5
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,64.62
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.62
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.5
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96967
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98581
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98727
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,36.12
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,36.12
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,49.12
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,49.38
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.25
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,53.5
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,54.62
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,75.5
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,75.75
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,91.62
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,91.75
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,137.5
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,138.62
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97812
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97388
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99084
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,17.25
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,17.38
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.5
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,30.75
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,30.88
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96881
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99597
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99643
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,33.75
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,33.88
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,36.12
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,36.12
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,77.75
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,77.88
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.88
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.37
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
