Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96033
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99368
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98834
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,27.62
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,71.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,71.12
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,67.88
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,68.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,78.38
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,78.62
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,133.5
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,133.62
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,176.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,176.38
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98764
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94443
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97098
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.88
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.5
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.5
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.25
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.38
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96204
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98196
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99808
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,25.88
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.38
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.5
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,108.38
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,108.75
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.5
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.19
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9635
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98724
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99576
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,28.12
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,28.12
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,61.12
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,61.25
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.12
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,82.12
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,82.75
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.38
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,77.62
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,92.88
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,93.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,210.38
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,211.38
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.25
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97974
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92154
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9606
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,22.62
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,22.75
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,20.75
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,20.88
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96536
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96652
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99402
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,28.38
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,28.38
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,60.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,60.25
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.12
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.62
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96967
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99115
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99457
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,35.88
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,36.12
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,61.75
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,65.38
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.88
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,78.38
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,78.62
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,87.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,87.25
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,86.5
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,89.88
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,158.62
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,158.88
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97919
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99506
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99698
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,27.5
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,27.88
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,51.62
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,51.75
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,76.12
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,78.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.31
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90668
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99551
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99347
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.25
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,28.38
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,28.5
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,57.12
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,57.25
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9877
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99484
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98651
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,44.62
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,45.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.88
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,84.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,84.25
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.12
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,39.75
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,40.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,91.25
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,91.38
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,164.25
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,164.38
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,173.25
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,174.88
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99188
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99625
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98938
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,30.25
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,30.25
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,52.62
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,52.75
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,34.5
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,34.5
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97034
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95489
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99503
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,36.38
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,36.38
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,61.75
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,61.75
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.75
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99289
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99423
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98511
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,68.75
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,69.25
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,76.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,76.75
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.62
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,39.25
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,39.38
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,135.25
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,135.75
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,138.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,138.75
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,135.38
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,135.62
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99872
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97049
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99203
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,76.12
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,76.25
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.12
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,28.75
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,28.88
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,35.88
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,35.88
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.94
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
