Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92975
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99661
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99445
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.38
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,27.62
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,33.12
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,33.25
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,58.5
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,58.62
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.56
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97046
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99606
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99548
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,33.75
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,37.5
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,92.5
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,96.62
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.88
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,77.25
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,77.38
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.38
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,130.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,140.38
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,154.25
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,158.38
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,171.62
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,171.75
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9924
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99677
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99161
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,29.5
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,29.5
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,54.25
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,54.25
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.25
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,36.38
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,36.38
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96423
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99442
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99069
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,26.88
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,27.25
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,26.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,26.12
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,46.12
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,48.88
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97263
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99329
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98944
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,40.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,40.12
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,87.62
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,88.25
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.88
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,49.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,49.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,96.25
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,96.5
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,167.88
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,168.5
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,131.5
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,134.25
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99142
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94614
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99658
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,31.62
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,31.62
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,64.62
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,64.75
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.62
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96219
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99884
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99667
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,24.12
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,24.25
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,51.62
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,51.62
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,72.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,72.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98956
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98532
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9921
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,61.75
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,62.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.88
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,53.88
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,54.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,58.25
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,58.38
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.25
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,117.62
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,117.75
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,119.25
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,119.25
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,195.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,195.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.44
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98355
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93246
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96542
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,24.5
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,24.75
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.38
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.5
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.87
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95807
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98685
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99002
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,25.38
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,25.5
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,48.38
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,48.75
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94641
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99487
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99265
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,24.62
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,65.5
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,65.62
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,60.88
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,61.12
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,74.62
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,75.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,93.75
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,95.5
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,128.62
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,129.12
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98224
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9791
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95026
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,24.5
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,24.62
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,23.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,23.12
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.75
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.75
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95651
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95541
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98428
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,23.75
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,12.25
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,42.12
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,42.25
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97858
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99078
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98889
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,38.75
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,39.12
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,51.38
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,51.62
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,41.75
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,41.88
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,87.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,87.38
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,86.62
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,99.25
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,99.38
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.5
