Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98975
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98459
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99588
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,29.38
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,29.5
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,25.62
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,25.75
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,52.5
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,52.75
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95715
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99194
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98441
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.88
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,27.38
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,27.5
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,31.75
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,31.88
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96802
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99115
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.992
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,31.5
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,31.62
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,62.12
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,62.25
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.12
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,43.88
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,44.12
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,86.88
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,87.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,115.25
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,115.38
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,128.25
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,128.38
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99112
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96661
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99814
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,28.62
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,28.62
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,74.88
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,75.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.88
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.81
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93265
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89364
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99274
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.25
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,37.5
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,37.62
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98996
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99353
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9834
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,59.62
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,59.62
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,55.62
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,55.88
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.75
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,31.12
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,31.12
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,107.12
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,107.12
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,78.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,78.38
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,143.5
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,143.62
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99185
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99741
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99719
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,28.88
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,28.88
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,56.5
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,56.5
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,52.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,52.12
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96252
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98779
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9845
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,20.75
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,20.75
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.5
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.5
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,33.38
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,33.38
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94238
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98645
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95328
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,22.25
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,22.5
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,45.62
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,45.62
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,19.88
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,71.62
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,71.88
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,118.5
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,118.62
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,104.88
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,104.88
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98898
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92566
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99924
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,28.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,28.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,89.5
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,89.62
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.62
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.31
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.12
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93655
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97821
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98212
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.75
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.12
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.25
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.88
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,29.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9491
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98572
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93954
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,25.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,25.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,49.12
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,53.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,17.38
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,17.62
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,69.62
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,69.62
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,73.5
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,77.25
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,135.12
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,135.38
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99548
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94907
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99637
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,39.88
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,40.12
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,50.62
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,51.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96057
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98154
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98938
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.12
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,36.88
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,37.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.75
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89947
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97232
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96371
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,17.62
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,17.75
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,36.75
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,36.88
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,20.25
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,20.5
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
