Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,79.12
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,61.12
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,61.25
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,107.75
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,107.88
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-33.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99768
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79165
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99728
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,48.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,48.38
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,50.75
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,51.25
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.75
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88266
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98831
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98019
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.88
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.5
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,21.5
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,23.88
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96039
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99216
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96652
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,26.38
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,26.88
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,63.62
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,63.88
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.75
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,22.75
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,93.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,93.62
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,86.88
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,95.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,97.12
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.94
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99759
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85574
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99921
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,51.5
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,51.5
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,101.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,101.25
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.25
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.31
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92508
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95822
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98688
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.25
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.38
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,54.38
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,54.5
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96951
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99155
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94064
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,23.25
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,23.5
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,49.88
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,54.62
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,18.75
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,19.12
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,95.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,95.38
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,70.12
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,173.38
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,173.75
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.31
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99701
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85986
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99673
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,51.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,51.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,50.62
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,50.75
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.87
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95221
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97922
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99237
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,26.88
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,27.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,73.38
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,73.62
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98975
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97638
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94107
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,45.5
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,45.75
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,33.38
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,33.5
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.25
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.25
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,123.12
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,123.38
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,54.75
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,54.88
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,141.88
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,144.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99789
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81811
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99643
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,53.12
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,53.12
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.12
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,51.12
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,51.25
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91772
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98392
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98996
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,21.38
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.5
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,62.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,62.25
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.12
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95514
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98685
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9758
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,25.38
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,25.5
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,51.25
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,51.25
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.25
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,24.38
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,24.5
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,98.88
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,99.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,75.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,75.12
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,137.25
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,137.38
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.31
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99857
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86603
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99683
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,53.25
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,53.38
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,63.62
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,63.88
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.75
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.63
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81933
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92609
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99414
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,56.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,61.75
