Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.75
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.31
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93573
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9715
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9548
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,22.38
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,22.5
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,34.5
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,38.38
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,16.75
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,17.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,88.62
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,88.75
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,54.88
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,136.12
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,142.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.31
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99814
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90231
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99493
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,51.75
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,51.75
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,49.62
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,49.88
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.75
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97153
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99048
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99432
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,30.12
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,30.38
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,52.88
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,52.88
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.12
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.06
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88556
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96686
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94766
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,15.75
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,15.75
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,36.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,36.12
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,16.62
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,16.88
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,96.5
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,96.88
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,59.62
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,118.75
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,119.12
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99805
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94443
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99872
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,52.62
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,53.12
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,86.88
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,87.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.88
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.62
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86105
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96854
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,58.5
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,58.75
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97729
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97906
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96844
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,32.88
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,33.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,36.75
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,36.88
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.75
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,20.75
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,20.88
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,100.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,100.62
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,59.38
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,59.5
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,165.88
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,166.12
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-35.25
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99774
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.75308
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99731
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,51.75
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,51.88
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,63.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,63.62
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.25
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.37
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77777
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9729
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99512
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,63.38
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,63.5
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.38
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96942
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9679
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94318
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,28.62
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,28.75
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,32.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,32.12
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,15.62
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,15.75
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,91.88
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,92.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,50.75
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,50.75
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,141.5
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,142.25
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.38
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99704
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84509
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99854
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,51.25
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,51.5
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,76.12
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,76.25
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.12
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.06
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.37
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74676
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93738
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99475
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,62.5
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,62.88
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.75
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.87
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.19
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9411
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95236
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96454
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,29.75
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,29.88
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.88
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.88
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,80.88
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,80.88
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,49.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,49.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,157.12
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,157.5
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-35.81
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99832
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.76532
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99832
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,52.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,52.12
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.25
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
