Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,66.38
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,66.88
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.62
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.94
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83731
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94708
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99484
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,67.5
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,67.62
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98798
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97519
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96936
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,45.75
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,45.75
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,36.25
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,43.38
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.88
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,19.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,107.62
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,107.88
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,54.38
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,61.25
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,152.62
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,153.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.5
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99789
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87433
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99835
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,52.38
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,52.38
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,75.62
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,75.75
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.75
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.12
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85565
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9624
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99686
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,78.38
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,78.5
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.19
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96219
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97165
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97342
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,30.88
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,31.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,31.25
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,35.12
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,25.12
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,25.25
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,93.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,93.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,51.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,55.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,179.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,179.25
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.06
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99835
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90686
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99591
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,53.38
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,53.5
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,50.75
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,50.88
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91055
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98227
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99332
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,52.38
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,52.62
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.44
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90491
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96728
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98065
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,16.62
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.62
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,32.12
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,32.25
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,27.88
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,28.12
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,81.25
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,81.38
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,56.25
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,56.25
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,131.12
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,131.38
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.75
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9975
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86865
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9985
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,52.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,52.12
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,84.75
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,84.88
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.75
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.69
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81173
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96356
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99591
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,51.5
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,51.75
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.44
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93405
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96295
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98422
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.38
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.38
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,31.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,31.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,30.62
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,30.75
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,81.12
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,81.25
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,50.25
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,50.25
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,166.88
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,167.12
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.75
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99689
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90536
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99768
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,51.62
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,51.75
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,71.25
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,71.5
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.38
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.81
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8006
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97842
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99362
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,56.12
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,56.25
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.81
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94562
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95941
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98526
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,21.5
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,21.5
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,32.5
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,32.5
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,30.75
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,31.12
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,82.25
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,82.38
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,57.88
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,58.0
