Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,158.38
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,158.5
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99734
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83014
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99872
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,52.5
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,52.62
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,85.5
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,85.62
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.75
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81808
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97678
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99023
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,51.38
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,51.62
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.19
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.69
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94119
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96201
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96872
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,24.38
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,24.5
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,33.88
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,34.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,26.38
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,26.62
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,86.25
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,86.5
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,55.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,55.12
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,163.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,163.25
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99796
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92923
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99863
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,53.25
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,53.38
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,72.75
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,73.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.88
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.81
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8464
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98346
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99136
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,50.38
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,51.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.31
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9447
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97137
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98212
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,25.25
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,25.25
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,41.5
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,41.62
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,33.88
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,34.5
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,88.12
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,88.5
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,66.62
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,66.75
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,157.5
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,157.62
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.94
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99854
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8746
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99884
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,57.12
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,57.12
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.12
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.75
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,85.75
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,86.12
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.88
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.69
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8392
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98196
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99438
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,52.62
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,53.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.56
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97028
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96033
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99063
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,33.88
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,34.25
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,33.75
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,37.62
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,36.88
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,37.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,101.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,101.5
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,59.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,62.88
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,175.62
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,175.62
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-30.94
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99826
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8009
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99884
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,54.25
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,54.38
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,77.88
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,78.25
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.12
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.56
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74621
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97446
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99429
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,55.25
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,55.5
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9827
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98102
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99548
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,42.12
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,42.25
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,45.12
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,45.25
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,48.88
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,49.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,105.62
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,105.75
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,66.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,66.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,182.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,182.75
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-33.25
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99762
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.76464
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99887
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,53.5
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,53.62
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,86.75
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,87.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.88
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.81
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72164
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97507
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9957
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,65.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,65.25
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.12
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97757
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97333
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99036
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,35.0
