Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,35.25
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,39.5
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,39.5
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,37.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,37.5
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,97.12
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,97.38
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,61.5
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,189.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,189.12
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.37
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99643
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91504
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9985
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,52.25
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,52.38
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,86.25
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,86.25
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.25
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.12
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84463
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97675
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99319
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,58.12
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,58.25
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.25
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97653
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97238
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99036
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,39.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,39.12
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,38.62
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,38.75
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,38.38
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,38.62
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,105.75
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,105.75
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,63.62
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,63.75
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,182.62
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,183.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.19
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99738
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90387
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99875
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,52.88
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,52.88
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,86.62
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,86.88
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.75
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.37
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76684
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97736
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9935
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,52.62
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,52.75
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98816
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97235
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98691
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,49.88
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,50.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,36.5
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,36.5
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,35.5
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,35.5
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,112.25
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,112.38
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,56.88
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,57.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,174.5
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,174.88
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.38
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99759
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84949
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99899
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,54.88
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,54.88
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,97.5
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,97.62
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.62
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.5
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85901
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98663
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99283
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,56.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,56.25
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97821
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97415
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9881
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,38.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,38.12
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,40.75
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,40.88
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,36.25
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,36.5
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,106.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,106.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,65.88
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,66.25
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,189.62
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,190.12
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.81
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99774
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87317
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99881
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,54.12
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,54.25
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,86.38
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,86.5
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.38
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.88
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81836
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97964
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99103
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,49.5
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,49.75
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.5
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98953
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96469
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99106
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,47.12
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,47.38
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,32.88
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,36.5
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,40.38
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,40.88
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,111.62
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,111.88
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,55.12
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,58.88
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,176.12
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,176.62
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.75
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99765
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82779
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99899
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,54.5
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,54.5
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,87.25
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,87.5
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.38
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.5
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83285
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96518
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99377
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
