Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,64.12
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,64.25
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9631
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97781
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93884
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,28.88
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,29.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,44.25
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,44.25
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.75
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,96.38
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,96.38
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,64.88
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,64.88
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,168.5
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,168.75
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.81
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99838
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92276
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99911
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,56.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,56.12
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,97.88
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,98.25
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.88
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.38
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.64495
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96591
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99402
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.62
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,60.88
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,61.5
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.12
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94165
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98239
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93091
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,43.38
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,43.5
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,15.62
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,16.12
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,82.75
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,83.38
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,69.25
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,69.38
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,173.88
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,174.5
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.75
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99792
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89331
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99915
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,54.12
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,54.25
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.25
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,101.12
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,101.38
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.25
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.94
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84298
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97626
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99103
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,52.62
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,52.62
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95187
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97906
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93899
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,25.25
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,25.38
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,43.12
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,43.12
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.88
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.38
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,91.62
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,91.88
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,63.88
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,64.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,170.12
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,170.5
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.62
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99838
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91659
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99905
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,59.12
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,59.12
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.12
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,87.75
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,87.88
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.75
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.69
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95145
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98499
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99493
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.62
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.75
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,67.12
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,67.25
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.25
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.06
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90594
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98721
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96136
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,18.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,56.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,56.12
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,19.5
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,95.62
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,80.5
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,80.5
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,174.25
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,174.38
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99823
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92615
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99875
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,60.88
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,61.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.88
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,98.25
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,98.38
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.38
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.12
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90756
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98462
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99442
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.75
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,54.5
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,54.62
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94668
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99356
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96637
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,26.75
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,26.75
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,66.25
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,66.38
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.25
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.88
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.88
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,101.12
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,101.12
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,91.25
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,91.38
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,173.25
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,173.5
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.69
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9975
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90249
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99881
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
