Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,61.12
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,61.25
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.12
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,98.88
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,99.25
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97345
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97266
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99374
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,23.25
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,23.25
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,55.62
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,55.75
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91797
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98831
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94717
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,17.62
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,18.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,54.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,54.12
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,20.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,20.38
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,101.38
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,101.62
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,76.12
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,76.25
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,174.25
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,174.38
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.12
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99841
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81823
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99875
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,71.25
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,71.38
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.38
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,98.25
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,98.38
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.38
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96545
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97314
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99524
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,23.12
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.25
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,55.62
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,56.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.88
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9877
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9714
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98901
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,51.12
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,51.12
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,35.62
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,35.62
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,42.62
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,42.75
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,145.25
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,145.38
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,55.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,55.25
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,196.62
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,197.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.88
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99854
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90716
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99863
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,73.62
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,73.62
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.62
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,98.5
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,98.88
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.62
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.25
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8443
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97858
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99142
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,53.25
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,53.38
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98932
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98511
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98944
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,52.5
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,52.62
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,45.38
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,45.5
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,40.5
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,41.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,136.88
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,137.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,68.75
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,68.88
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,192.5
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,192.62
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99271
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94318
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99796
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,30.88
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,31.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,74.75
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,74.75
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.75
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.75
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95312
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.944
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99493
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,20.62
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,20.75
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,62.62
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,62.75
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.75
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98566
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97641
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98743
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,49.75
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,49.88
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.75
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,36.5
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,40.38
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,38.75
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,38.88
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,101.12
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,101.25
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,59.5
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,63.75
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,176.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,176.25
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.81
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98734
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90292
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99857
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,25.5
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,25.5
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,75.88
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,76.12
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.12
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96258
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9761
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99738
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,20.88
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,21.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,65.62
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,65.88
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.75
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99139
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99399
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9855
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,63.5
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,63.62
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,70.12
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,70.38
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.25
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,36.5
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,36.88
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
