Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,109.75
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,110.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,93.75
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,93.88
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,178.12
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,178.5
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97043
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96271
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99899
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.38
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,15.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,15.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,86.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,86.12
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.12
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.63
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-31.25
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89636
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.77984
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99725
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,68.62
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,68.88
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.88
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97873
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98871
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,64.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,64.12
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.12
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,42.88
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,44.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,40.5
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,40.62
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,92.5
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,92.62
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,63.75
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,64.88
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,195.25
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,195.38
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98569
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97321
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99731
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.25
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.38
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,44.12
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,44.5
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.75
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93954
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99304
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.38
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,26.5
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,26.62
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,54.75
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,55.12
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98947
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99069
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9903
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,57.75
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,58.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,57.5
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,61.38
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.12
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,42.38
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,42.5
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.38
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,100.25
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,100.38
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,104.62
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,108.62
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,141.5
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,141.75
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.31
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96484
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87143
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9946
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,16.62
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,43.25
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,43.25
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.31
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94455
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97949
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99191
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,24.12
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,24.88
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,12.38
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,51.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,51.12
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.13
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93317
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98398
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96957
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,24.75
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,48.12
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,49.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,27.88
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,27.88
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,65.5
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,66.38
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,71.25
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,72.25
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,122.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,122.12
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.81
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96582
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89578
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99506
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,17.62
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,17.62
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,44.25
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,44.25
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.81
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96802
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98581
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9921
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,34.88
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,35.38
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.12
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,56.5
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,56.62
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.19
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92694
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98294
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98376
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,23.75
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,23.88
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,48.62
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,51.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.75
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,37.38
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,37.5
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,76.12
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,76.5
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,77.62
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,80.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,138.12
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,138.12
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96722
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89142
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97162
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.88
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.12
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,18.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.44
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93204
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99432
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97485
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,24.25
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,24.62
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,27.12
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,27.12
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
