Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96219
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98755
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94717
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,32.12
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,32.38
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,59.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,59.12
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,22.25
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.38
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,74.38
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,74.62
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,96.88
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,97.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,62.88
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,65.25
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.06
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99078
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88226
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97159
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,31.25
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,31.38
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,18.62
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,18.75
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.31
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9407
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97168
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9931
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,25.12
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,50.38
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,50.38
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97244
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99576
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93671
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,39.75
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,39.88
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,85.25
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,85.25
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.25
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,21.5
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,95.88
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,96.75
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,111.75
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,111.75
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,90.12
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,90.12
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.5
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9729
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84881
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93295
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,20.12
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,20.12
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.62
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.13
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9332
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98953
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99152
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,21.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,21.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.12
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96564
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98596
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9715
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,34.62
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,34.62
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,50.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,59.12
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,35.5
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,35.75
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,78.25
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,78.62
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,82.12
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,91.12
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,88.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,88.25
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.87
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96866
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92953
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96518
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,18.12
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,18.25
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.38
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.38
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9783
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99362
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96619
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,36.88
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,37.38
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,27.5
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,27.5
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.38
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,29.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96472
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98053
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97137
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,31.25
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,31.25
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,48.12
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,51.12
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,31.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,31.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,86.25
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,86.75
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,93.5
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,78.75
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,80.25
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98776
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9288
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95004
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,28.25
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,28.38
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.75
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.75
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9715
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98822
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98169
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,32.5
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,32.62
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.5
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,29.75
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,29.75
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97937
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98419
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96951
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,46.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,46.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,50.5
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,50.75
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,29.5
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,29.5
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,106.88
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,106.88
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,81.88
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,82.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,75.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,75.12
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98907
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94369
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97684
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,28.75
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,28.88
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,15.62
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,15.75
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,22.12
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,22.12
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
