Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95703
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98401
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98898
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.88
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,28.12
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.5
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.62
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,40.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,40.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96097
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97739
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9595
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,34.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,34.25
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,47.38
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,47.88
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,27.62
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,27.88
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,90.62
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,90.75
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,79.62
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,80.12
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,89.75
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,90.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.75
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9657
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90311
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95721
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,19.5
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,19.62
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,15.75
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,15.75
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,21.12
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,21.12
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96957
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99091
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98773
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,33.75
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,33.88
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,21.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.62
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.75
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98364
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98721
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97433
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,44.12
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,44.25
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,57.5
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,58.62
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,40.38
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,40.5
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,97.25
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,97.62
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,93.75
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,94.75
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,96.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,96.38
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98441
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88818
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95972
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,30.5
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,30.5
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.75
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,15.88
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,25.12
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,25.38
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9516
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99493
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99429
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,29.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,29.25
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,29.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,29.12
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,55.38
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,55.5
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.38
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97659
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98834
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,39.62
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,40.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,58.25
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,58.88
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.75
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.75
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,99.12
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,99.25
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,102.5
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,102.75
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,105.75
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,106.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.5
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.56
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96582
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89938
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8826
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,21.88
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.12
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.25
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.38
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.5
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95499
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97943
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98776
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,27.62
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,27.88
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,18.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,18.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,44.12
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,44.12
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97327
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9888
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96338
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,41.38
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,41.88
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.75
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,63.38
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,66.38
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.62
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,30.88
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,31.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,91.12
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,91.5
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,97.12
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,100.12
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,88.75
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,89.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.13
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.07
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98376
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91815
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87857
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,34.25
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,34.25
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.62
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.62
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.88
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.81
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94073
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98758
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98618
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,26.12
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.12
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.62
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,21.62
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,41.88
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,41.88
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97623
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98569
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98614
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,43.88
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,43.88
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,67.12
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,67.38
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.25
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,55.25
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,55.5
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.38
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,104.12
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,104.12
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,105.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,105.12
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,111.25
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,111.5
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
