Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97299
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92932
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96741
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,25.75
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.88
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,17.62
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,17.75
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.12
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.25
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95865
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97119
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98975
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,31.12
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,31.12
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,41.38
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,41.5
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.38
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98749
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9794
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98654
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,57.25
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,57.62
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.38
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,58.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,58.25
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,53.25
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,54.5
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,114.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,114.38
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,90.75
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,90.88
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,120.88
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,122.12
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98541
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96835
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90692
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,35.88
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,36.12
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,26.62
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,26.88
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.25
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.12
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9787
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9895
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98996
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,44.5
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,44.5
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,26.38
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,26.62
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,47.25
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,47.62
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97958
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98093
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98868
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,46.62
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,47.12
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,57.62
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,58.38
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,61.25
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,61.25
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,127.25
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,127.38
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,111.12
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,111.5
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,124.12
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,124.25
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96939
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94559
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94314
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,24.75
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,24.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,24.12
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,22.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,22.12
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.5
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87298
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97864
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98059
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.88
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,22.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,32.12
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,32.12
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98099
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98364
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,54.5
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,54.62
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,65.38
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,65.5
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,50.5
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,51.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,100.38
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,100.5
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,106.12
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,106.12
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,104.5
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,105.12
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.31
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98175
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93051
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92486
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,33.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,33.25
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,21.62
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,21.75
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.75
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.88
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97293
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97848
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97623
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,47.25
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,47.38
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,35.25
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,35.88
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98874
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98981
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98801
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,63.62
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,65.5
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.75
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,71.88
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,72.12
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,62.75
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,66.5
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,143.88
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,145.75
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,111.12
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,111.38
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,115.62
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,119.38
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97131
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95135
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9104
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,26.25
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,26.38
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.25
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,26.38
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,18.12
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,18.12
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98709
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98013
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98309
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,49.88
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,50.25
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.12
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,18.75
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,40.88
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.25
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97958
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99197
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98575
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,56.75
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,56.88
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,82.12
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,82.5
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.25
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,57.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,57.25
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.12
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
