Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,132.88
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,133.25
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,127.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,127.25
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,115.62
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,115.75
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.69
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98328
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91464
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88235
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,45.75
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,46.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.88
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,22.38
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,22.5
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.12
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.12
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94803
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97293
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97604
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,26.38
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.62
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.38
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.62
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,33.62
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,33.75
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9866
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99359
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9953
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,69.25
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,69.5
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.38
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,87.38
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,87.62
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,94.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,94.38
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.25
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,141.25
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,141.5
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,127.62
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,127.62
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,144.75
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,144.88
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98062
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94528
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96106
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,31.25
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,31.25
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,26.62
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,27.38
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.62
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.88
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.69
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96423
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98096
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98413
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,37.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,37.25
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,23.75
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,23.88
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,36.88
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,37.25
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98013
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99017
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99115
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,57.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,57.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,68.88
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,69.75
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.25
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,72.38
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,72.62
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.38
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,125.12
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,125.38
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,119.62
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,119.88
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,138.38
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,139.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99475
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93948
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96124
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,53.12
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,53.25
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.12
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,22.25
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,22.25
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,26.38
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,26.5
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97095
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96179
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99344
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,39.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,39.12
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,19.75
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,19.88
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,56.5
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,56.75
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98828
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99414
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98541
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,73.5
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,73.5
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,93.75
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,94.88
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.25
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,59.12
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,59.25
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.12
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,165.5
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,165.62
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,135.12
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,136.12
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,142.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,142.12
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99603
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92059
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91312
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,57.75
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,58.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.88
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,21.25
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.88
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95865
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97604
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98129
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,33.75
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,34.25
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,24.75
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,25.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,40.38
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,41.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.19
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9924
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98807
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,90.62
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,91.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.75
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,75.75
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,76.38
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,64.62
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,64.75
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.62
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,182.12
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,182.25
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,121.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,121.62
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,124.12
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,124.62
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99365
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97559
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92215
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,48.5
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,49.25
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,35.75
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,36.25
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.81
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95032
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96255
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99438
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,31.38
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,31.62
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.5
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.62
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,62.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,62.25
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.12
