Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98962
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99063
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98761
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,77.62
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,78.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,80.5
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,81.75
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,69.62
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,70.62
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.25
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,157.62
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,157.75
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,135.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,136.5
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,151.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,151.62
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98172
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97473
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94421
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,31.75
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,31.88
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,33.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,33.12
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,22.75
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95056
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96475
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99353
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,31.5
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,31.62
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,21.12
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,21.38
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,57.88
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,58.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.81
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98001
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99484
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99149
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,53.75
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,54.25
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,83.75
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,84.38
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,80.88
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,81.12
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,116.88
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,117.25
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,137.88
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,138.12
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,161.12
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,161.25
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99573
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95547
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94934
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,58.5
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,58.62
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,26.75
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.75
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,23.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96905
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98202
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99561
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,35.62
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,35.75
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,24.5
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,24.62
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,60.38
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,69.38
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98071
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99524
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99356
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,58.38
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,58.88
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,94.25
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,96.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.25
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,87.5
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,87.88
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.75
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,152.38
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,152.75
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,145.12
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,146.75
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,170.5
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,179.75
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98605
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93793
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95999
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,36.5
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,36.75
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,23.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.25
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97623
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99017
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98569
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,41.62
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,41.88
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.75
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,33.38
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,35.5
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,38.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,38.75
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.44
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97964
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99655
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99298
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,56.25
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,56.38
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,121.88
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,124.25
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.12
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,96.12
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,97.12
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.62
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,134.62
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,134.75
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,177.88
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,180.38
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,159.12
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,164.12
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98035
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98981
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96326
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,32.12
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,32.38
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,57.75
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,58.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,29.5
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,29.88
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.19
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98724
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99216
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98914
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,52.5
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,52.88
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,36.62
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,40.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,43.25
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,49.38
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.31
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98117
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99667
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99167
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,60.88
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,61.62
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,109.62
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,111.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.62
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,79.88
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,80.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.88
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,146.25
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,146.38
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,205.25
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,207.62
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,152.25
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,158.75
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97818
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98901
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98724
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,31.25
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,31.38
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,58.38
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,58.5
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,45.38
