Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,45.5
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98154
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98376
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99625
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,45.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,45.25
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,27.25
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,27.62
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,71.88
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,72.38
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.25
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98065
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98938
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98276
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,58.25
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,58.38
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,74.75
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,77.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.12
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,58.62
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,59.12
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,134.88
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,135.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,160.75
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,162.75
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,175.75
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,176.75
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98886
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97977
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9584
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,43.88
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,44.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,37.75
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,37.75
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,30.25
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,30.62
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93826
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99411
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99799
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,29.5
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,29.62
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,48.25
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,48.25
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,83.75
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,83.88
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.75
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98376
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99261
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98022
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,72.38
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,72.75
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,82.88
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,86.12
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,47.12
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,47.25
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,145.5
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,145.88
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,168.88
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,172.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,160.38
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,160.88
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98734
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9538
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91095
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,41.38
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,41.62
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,27.88
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,28.12
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.88
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,20.12
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98007
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9805
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99588
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,55.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,55.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,24.88
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.12
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,64.62
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,65.25
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.88
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99219
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99603
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99176
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,93.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,93.12
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.12
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,107.38
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,111.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.12
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,73.5
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,73.5
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,189.25
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,189.75
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,159.62
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,163.75
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,157.38
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,157.75
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98749
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96628
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95932
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,40.38
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,40.5
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,32.12
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,32.25
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.5
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,28.5
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.62
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98642
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9946
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99802
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,58.88
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,59.5
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,46.12
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,46.38
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,92.88
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,93.25
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97479
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99695
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98923
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,50.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,50.25
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.25
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,106.38
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,108.38
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.12
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,60.75
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,60.88
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.88
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,149.38
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,149.88
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,184.38
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,186.5
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,181.62
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,181.88
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99097
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97794
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95264
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,48.88
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,48.88
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,31.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,43.12
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,28.5
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97961
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98636
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99667
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,48.12
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,48.25
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,29.5
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,29.62
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,71.25
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,71.25
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.25
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9866
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99646
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98691
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,65.12
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,74.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,98.12
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,98.88
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,53.25
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,53.38
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,162.25
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,171.12
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,158.5
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,171.38
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
