Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,151.38
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,152.5
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99008
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99072
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98779
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,57.25
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,57.5
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.38
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,57.62
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,57.75
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,51.38
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,51.5
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99579
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99435
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99738
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,98.5
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,104.38
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.12
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,41.25
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,41.5
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.38
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,69.5
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,69.88
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.75
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9837
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99445
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99207
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,62.88
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,63.5
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.25
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,90.5
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,90.75
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.62
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,77.12
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,82.12
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,219.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,224.88
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.62
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,189.62
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,189.88
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,198.25
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,203.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99322
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98859
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93542
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,51.88
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,58.38
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,60.5
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,65.12
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.75
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,22.88
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,23.12
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99393
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98077
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99289
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,91.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,91.5
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.25
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,23.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,23.25
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,44.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,44.25
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98111
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99637
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98981
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,59.25
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,59.5
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.38
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,104.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,104.12
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,71.12
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,71.75
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.25
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,202.5
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,209.12
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,187.75
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,191.88
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,137.75
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,138.5
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99695
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94791
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96893
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,67.5
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,68.38
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.88
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,22.38
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,22.38
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,31.12
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,31.25
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.44
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.31
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9444
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9938
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99615
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,32.38
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,32.5
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.38
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,39.38
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,39.38
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,59.88
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,60.12
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97339
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99756
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99252
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,51.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,51.12
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,121.5
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,128.25
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.38
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,80.5
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,81.12
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.88
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,150.12
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,150.88
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,182.62
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,189.38
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,171.75
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,172.25
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99564
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98819
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98196
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,65.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,65.12
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,47.25
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,49.12
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,40.75
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,41.12
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.69
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98752
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99561
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99371
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,70.38
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,70.5
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,49.5
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,49.62
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,59.25
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,65.75
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.31
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97665
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99673
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98889
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,55.5
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,55.62
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,118.62
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,118.75
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.62
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,75.62
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,75.62
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.62
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,190.62
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,190.75
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,215.38
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,217.25
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,175.25
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,182.25
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9957
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98773
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99176
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,56.5
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,57.38
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,46.62
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,46.75
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,51.12
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,51.5
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.25
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.94
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.5
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85522
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99326
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99597
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.5
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,36.5
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.88
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,75.62
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,77.75
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.12
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97015
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9985
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99582
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,46.88
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,47.38
