Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,177.12
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,177.25
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.12
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,92.62
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,98.25
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.88
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,122.62
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,122.88
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,260.38
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,260.5
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,219.88
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,227.12
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99619
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99628
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99646
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,67.38
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,67.5
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.38
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,84.62
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,84.75
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.62
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,81.25
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,81.5
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.38
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.5
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92255
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97018
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99228
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,30.62
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,33.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,47.75
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,48.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97263
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99744
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,51.5
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,51.75
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,127.75
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,133.25
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,72.12
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,72.25
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.12
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,148.62
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,150.75
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,229.88
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,235.38
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,201.38
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,201.5
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9957
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99561
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99396
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,54.5
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,54.75
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,75.5
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,75.62
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,63.5
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,63.62
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.62
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.94
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9411
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9881
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99261
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,38.12
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,38.25
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,30.25
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,30.38
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,49.12
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,49.5
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.25
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97818
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99872
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99332
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,50.25
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,51.75
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.25
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,177.5
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,177.75
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.62
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,78.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,78.62
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,142.25
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,143.5
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,283.38
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,283.5
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.38
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,191.12
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,191.62
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99106
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99304
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99365
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,51.88
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,52.25
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,66.5
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,67.5
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,61.88
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,62.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.69
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95529
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97754
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99222
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,39.5
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,39.62
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,21.25
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.25
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,62.88
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,63.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98523
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99457
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,64.62
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,64.62
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.62
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,145.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,145.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,86.62
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,86.75
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.62
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,155.75
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,155.88
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,232.62
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,233.62
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,211.5
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,211.75
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99295
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98489
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99512
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,68.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,68.25
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.12
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,37.88
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,41.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,71.62
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,71.75
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.62
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.56
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97928
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.965
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98975
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,52.5
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,52.62
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,16.88
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,53.12
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,53.5
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96738
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99722
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99451
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,43.5
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,43.75
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,131.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,134.5
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.62
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,92.75
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,93.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.88
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,163.75
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,164.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,187.25
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,189.25
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,217.38
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,218.12
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98904
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97153
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97711
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,43.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,47.5
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.75
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,28.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,35.75
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,35.75
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97711
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99542
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99234
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
