Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,45.62
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,46.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,45.12
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,45.38
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,66.25
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,68.5
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.88
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99246
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99686
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9967
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,95.75
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,95.88
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.88
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,115.75
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,116.62
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.38
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,111.12
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,111.62
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.25
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,184.38
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,189.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,187.38
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,189.62
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,213.38
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,215.25
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99515
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96258
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91019
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,53.62
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,53.75
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,21.25
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,22.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.12
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.56
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98346
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9866
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98618
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,50.75
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,51.25
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,25.25
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,25.38
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,46.25
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,46.25
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99121
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9931
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99472
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,84.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,84.12
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.12
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,85.12
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,85.5
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.38
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,83.88
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,91.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.75
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,188.5
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,188.88
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,131.5
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,132.38
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,147.62
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,154.5
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.25
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99258
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99619
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88046
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,45.12
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,45.5
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,65.25
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,65.25
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.25
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.88
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,16.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.94
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98334
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98895
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99344
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,53.12
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,53.62
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,27.62
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,27.62
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,59.5
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,59.62
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98816
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99457
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99216
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,79.5
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,80.5
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.12
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,75.88
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,76.25
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.25
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,74.88
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,75.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.88
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,178.5
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,179.12
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,168.75
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,169.12
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,149.5
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,149.62
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.19
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98407
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9133
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98447
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,37.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,37.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,36.5
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,36.62
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.62
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95981
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98886
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99454
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,35.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,35.25
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,28.12
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,28.25
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,61.38
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,61.62
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99091
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99826
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99152
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,64.75
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,64.88
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.88
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,146.25
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,147.5
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.88
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,70.5
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,70.75
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.62
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,136.5
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,136.62
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,187.62
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,188.75
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,168.62
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,168.75
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99606
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96851
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97256
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,75.25
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,75.62
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.62
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,24.12
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,25.88
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,26.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98166
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99811
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98199
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,42.12
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,42.12
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,61.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,61.12
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,44.75
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,44.88
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99368
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9949
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9946
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,80.88
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,81.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,87.88
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,87.88
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.88
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,78.5
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,78.5
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,198.25
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,198.62
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,172.25
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,172.75
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,149.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,149.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.63
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99585
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91592
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98276
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
