Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,65.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,65.25
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.12
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.25
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,32.12
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,32.25
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9733
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99411
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99167
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,33.38
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,33.75
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,35.25
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,35.38
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,58.5
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,58.75
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99472
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99768
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99365
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,97.25
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,97.25
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.25
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,128.62
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,128.75
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.75
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,83.25
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,87.12
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.12
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,195.5
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,196.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,177.5
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,177.75
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,173.75
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,178.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.13
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99652
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92541
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9837
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,65.62
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,65.62
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.62
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.12
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,26.12
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,26.25
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99014
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99127
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99069
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,49.38
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,49.5
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.38
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,26.12
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,26.25
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,58.88
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,59.12
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98605
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99734
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98941
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,51.75
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,51.88
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,96.88
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,97.25
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,62.25
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,62.38
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,166.75
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,166.88
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,144.12
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,144.5
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,147.12
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,147.25
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99896
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98434
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94873
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,112.5
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,112.5
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.5
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,37.12
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,37.12
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.5
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.5
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98642
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99109
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99063
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,47.75
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,48.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,24.62
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,24.88
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,45.5
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,45.62
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.25
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97379
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99557
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98907
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,44.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,44.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,105.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,105.12
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,52.38
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,52.38
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,203.75
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,204.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,166.88
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,166.88
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,116.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,116.12
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.12
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99509
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83273
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98779
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,51.12
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,51.38
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.25
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,35.88
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,36.38
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96719
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9957
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99451
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,39.12
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,39.62
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,32.75
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,32.88
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,51.25
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,51.5
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97903
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99371
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9657
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,58.62
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,58.75
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,75.38
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,75.5
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,30.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,30.5
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,148.75
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,149.5
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,119.25
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,119.25
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,117.25
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,118.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.06
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99487
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95831
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94751
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,50.12
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,50.75
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.62
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.75
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95636
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9968
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,33.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,33.12
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.38
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,76.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,78.38
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.62
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98795
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98816
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98999
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,67.12
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,67.25
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.25
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,64.25
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,64.38
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,46.5
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,46.88
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
