Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,150.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,150.5
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,97.38
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,98.25
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,139.25
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,141.25
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95898
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98303
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89203
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.12
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.5
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,21.88
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,22.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.25
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.25
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96829
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98355
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98968
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,35.75
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,35.88
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,18.12
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.25
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,48.12
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,48.12
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99661
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9888
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98419
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,94.88
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,95.25
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.12
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,60.38
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,60.38
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,41.25
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,41.62
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.38
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,148.38
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,149.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,100.25
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,100.5
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,102.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,102.5
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.81
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95975
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95639
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.871
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.12
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,18.12
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.5
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.62
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97473
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99667
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98996
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,37.88
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,37.88
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,42.12
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,42.25
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,44.25
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,46.38
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98813
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99356
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93027
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,85.12
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,85.25
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.12
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,70.62
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,71.12
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.88
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,21.62
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,140.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,141.12
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,131.25
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,131.62
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,75.88
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,78.38
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.81
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96646
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86682
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89325
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,22.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.25
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94278
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94693
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99283
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,27.5
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,28.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.38
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,13.62
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,54.75
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,54.88
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.75
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98038
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99112
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94253
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,57.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,57.12
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.12
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,73.75
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,75.62
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,26.5
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,26.62
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,106.75
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,107.25
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,98.88
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,92.38
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.31
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9801
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94153
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90579
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,25.38
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,25.38
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98102
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96298
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99286
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,49.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,49.25
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.12
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,47.62
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,47.75
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96811
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99313
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94443
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,38.38
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,38.38
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,82.75
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,83.25
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,23.5
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,23.62
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,112.75
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,113.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,107.75
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,108.12
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,81.5
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,81.5
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.69
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91937
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97794
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96732
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.62
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.38
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,21.38
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.5
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.62
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.88
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83441
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99136
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97626
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.75
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.75
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.12
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,25.12
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,31.62
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,33.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
