Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97897
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98773
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96374
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,59.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,59.12
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,59.25
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,59.38
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.25
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,32.12
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,32.12
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,90.38
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,105.75
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,105.88
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,83.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,84.5
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.5
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.56
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95068
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91864
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97974
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.38
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.5
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,22.88
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,23.12
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98187
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99335
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98242
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,49.25
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,49.38
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.38
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,24.75
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,24.88
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,36.75
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,37.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.06
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97272
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99115
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95468
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,42.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,42.5
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,66.62
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,70.12
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.38
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,29.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,29.12
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,104.62
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,105.12
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,102.88
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,106.75
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,88.25
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,88.62
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93777
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9436
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87845
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,12.5
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,12.62
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98706
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99307
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98453
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,51.5
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,52.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,23.62
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,23.75
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,40.62
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,40.75
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96661
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98172
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95248
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,46.88
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,47.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,62.25
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,62.38
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.25
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,31.75
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,110.88
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,111.12
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,98.25
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,98.5
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,77.12
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,82.38
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94965
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93951
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96835
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.12
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.25
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98996
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98981
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99304
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,61.5
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,61.5
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,21.12
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,21.12
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,51.88
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,52.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.5
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93274
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97256
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97803
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,36.62
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,36.75
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,47.75
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,47.88
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,37.25
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,38.12
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,110.75
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,110.75
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,80.62
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,80.75
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,108.12
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,108.75
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93991
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93329
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97046
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,12.75
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,12.88
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,18.88
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,19.12
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.44
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98489
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99359
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,45.25
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,45.38
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,29.5
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,29.75
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,48.88
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,49.25
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.63
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93896
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97662
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96164
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,35.62
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,35.88
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,53.25
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,53.62
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,30.38
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,30.5
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,93.25
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,93.62
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,94.25
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,94.38
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,98.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,98.5
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9588
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94269
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98096
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,13.75
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,13.88
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.5
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,24.62
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.06
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
