Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98785
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99561
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98645
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,48.75
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,48.88
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,32.88
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,33.12
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,38.38
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,38.5
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.75
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93433
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97739
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86453
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,31.12
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,31.25
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,50.38
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,50.5
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,17.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,17.12
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,93.25
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,93.5
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,97.12
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,97.25
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,79.12
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,79.38
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.56
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95254
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87982
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97998
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.25
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.25
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,25.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.25
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.44
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97632
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97433
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99197
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,34.5
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,43.25
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,53.88
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,54.25
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-46.06
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.61596
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96075
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96054
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,14.62
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,14.62
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,38.12
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,38.25
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,31.12
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,31.12
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,60.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,68.38
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,61.62
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,61.88
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,109.75
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,110.38
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92123
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98743
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9129
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.62
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,23.12
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,23.25
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.12
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.13
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97784
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97498
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99374
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,41.62
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,41.75
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.88
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,53.12
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,53.5
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.69
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.68264
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96149
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9328
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,14.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,34.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,37.75
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,20.25
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,20.5
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,65.38
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,65.5
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,73.75
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,77.62
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,89.62
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,89.75
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.87
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97366
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98126
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88656
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,20.62
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,20.75
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,21.62
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,21.62
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96503
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97458
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97028
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,35.25
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,35.38
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,29.25
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,29.5
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97818
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99066
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71252
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,47.38
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,47.5
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,69.25
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,69.25
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.25
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,9.62
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,9.62
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,103.38
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,103.62
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,106.12
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,106.12
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,49.5
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,49.62
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.81
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92532
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92425
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95267
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.25
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.88
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9277
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97021
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97971
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,29.25
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,29.25
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,22.25
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94794
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99207
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96204
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,33.25
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,33.75
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,72.5
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,72.5
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.12
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.38
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,73.25
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,74.38
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,98.38
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,98.75
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,69.88
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
