Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94647
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97208
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95679
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,11.38
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.88
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,21.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,26.25
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.952
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97949
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9866
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,34.75
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,34.88
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,18.25
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,18.5
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,33.12
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,33.38
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.13
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92908
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98239
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92486
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,30.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,30.5
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,46.25
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,50.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.25
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,18.88
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,75.62
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,76.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,85.38
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,89.25
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,75.75
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,77.75
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.56
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98041
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92789
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96017
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,17.62
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,17.75
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.62
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.75
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95288
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98798
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94775
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,35.38
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,35.62
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.62
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,21.75
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,19.25
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,20.88
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.5
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90417
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98859
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87045
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,27.12
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,27.62
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,59.12
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,63.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,79.25
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,79.75
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,94.25
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,98.25
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,51.62
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,53.25
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9584
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9595
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96191
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.25
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,17.5
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,18.5
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.56
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91565
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9812
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98895
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,26.25
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,30.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.75
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,26.12
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.38
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-34.81
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.56
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.73922
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9874
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96695
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,15.12
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,15.25
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,56.88
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,60.5
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.75
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,27.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,27.5
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,57.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,60.75
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,102.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,105.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,69.5
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,69.88
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96316
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94302
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97357
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,15.62
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.62
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,15.5
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,15.5
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,28.5
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,28.62
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96457
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98605
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98962
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,35.88
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,35.88
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.62
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.75
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,30.62
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,30.62
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90213
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98688
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97723
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,25.5
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,25.62
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,49.88
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,50.38
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.12
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,31.88
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,31.88
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,76.62
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,76.75
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,87.38
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,90.88
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,91.12
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98395
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98175
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9458
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,23.12
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,23.25
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,24.75
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,24.88
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.62
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.75
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-74.94
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,8.25
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.13649
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99869
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94626
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,67.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,67.25
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-32.43
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.75332
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9924
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9841
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,16.12
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,59.12
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,59.12
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.12
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,48.62
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,49.25
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
