Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,43.62
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,44.12
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,150.62
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,150.88
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,82.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,82.12
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9884
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97675
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98163
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,25.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,25.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,21.38
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,21.62
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,33.75
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,34.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-115.94
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.16866
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99139
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97818
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,26.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,26.12
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,19.75
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,20.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.38
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89957
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99698
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97382
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,24.5
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,24.75
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,93.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,93.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,32.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,32.25
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,50.88
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,51.25
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,140.38
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,140.62
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,85.5
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,85.88
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97098
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94522
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98105
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.62
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,32.62
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,32.75
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.94
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95123
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96979
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98791
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,27.5
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.25
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.44
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95236
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98746
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99014
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,37.62
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,38.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,57.88
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,58.12
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,54.5
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,55.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,80.62
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,81.25
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,89.88
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,90.25
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,119.25
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,119.62
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98874
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99734
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96109
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,60.38
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,60.38
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,23.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,25.38
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.75
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46734
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9523
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98416
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,23.5
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,23.5
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98621
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98987
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99402
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,67.62
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,67.75
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.75
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,61.25
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,61.38
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,69.5
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,69.62
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,95.88
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,96.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,135.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,135.62
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,115.88
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,118.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94406
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96527
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97272
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.5
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,22.88
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,23.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,24.62
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,24.62
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-77.31
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.14211
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9772
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99445
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,43.25
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,43.25
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.38
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98074
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96368
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98379
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,59.88
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,60.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.88
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,37.25
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,37.5
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,55.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,55.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,74.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,74.25
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,79.25
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,79.25
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,122.5
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,122.62
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97772
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95422
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98419
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.12
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,22.12
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,28.75
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.44
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,14.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92535
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94214
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99081
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,22.88
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,23.25
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.62
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,22.25
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,35.5
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
