Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.56
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97476
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98465
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98914
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,38.25
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,48.38
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,49.75
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,49.88
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.75
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,52.25
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,52.62
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,83.25
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,93.12
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,89.12
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,92.62
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,111.5
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,116.12
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97552
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9454
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97491
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,21.62
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,21.62
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,24.25
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,24.38
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.81
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.81
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58602
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89062
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98401
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.75
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.38
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.5
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.31
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98141
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97845
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98654
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,57.12
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,57.5
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,44.75
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,44.88
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.88
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,47.5
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,48.5
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,87.75
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,88.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,68.75
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,69.12
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,97.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,97.75
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98962
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93005
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9487
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,30.12
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,30.5
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.88
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.25
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.69
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,16.94
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8277
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8966
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97388
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.12
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,22.62
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.5
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97934
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97375
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97153
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,38.38
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,39.25
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,36.38
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,36.62
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,37.25
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,38.12
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,86.38
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,86.88
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,60.12
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,79.12
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,80.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.56
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98901
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8659
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97739
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,29.62
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,29.88
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.88
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.25
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,30.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.5
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.41332
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.75222
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95276
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.12
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95132
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98401
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98279
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,33.62
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,34.5
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,47.75
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,47.88
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,39.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,39.75
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,70.38
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,65.5
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,65.62
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,76.12
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,76.62
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.56
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-18.31
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99274
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8537
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85074
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,35.88
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,36.38
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.5
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8941
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93136
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99649
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.12
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.38
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.38
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,51.5
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,52.12
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.56
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95087
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98816
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99139
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,29.38
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,29.62
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,59.25
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,59.75
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.38
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,56.25
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,56.5
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,83.75
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,84.38
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,81.62
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,82.25
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,118.12
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,118.38
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.62
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98883
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8829
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93704
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,29.75
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,30.12
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,16.38
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,16.5
