Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.88
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.69
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80819
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98441
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99274
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,26.75
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,29.38
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,56.75
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,57.38
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.88
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98138
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99359
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98361
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,54.88
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,55.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,75.88
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,76.12
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,44.75
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,44.75
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,98.62
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,99.25
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,114.25
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,116.88
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,117.5
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,118.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.37
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95291
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90982
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95642
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,15.38
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,17.75
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.75
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-69.44
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.56
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.15172
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85998
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98718
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.38
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.75
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,32.25
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,32.25
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.69
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84982
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99054
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96747
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,21.12
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,21.25
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,60.62
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,64.75
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.25
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,30.12
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,30.12
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,41.25
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,42.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,80.62
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,86.12
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,80.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,80.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.19
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98477
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96512
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89624
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,26.5
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,29.88
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.5
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.5
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.62
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.62
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7362
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9809
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9957
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,21.12
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,23.88
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,60.88
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,61.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.88
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96167
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98566
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99399
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,44.88
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,45.12
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,45.25
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,45.38
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,66.25
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,66.5
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.38
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,81.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,84.38
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,89.88
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,92.62
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,138.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,138.12
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9809
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97778
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88196
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.12
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,22.25
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,23.62
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,26.25
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.12
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55212
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97961
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99661
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,22.88
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,24.38
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,75.62
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,75.88
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.75
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-37.5
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.69564
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98801
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94849
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,15.38
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,15.62
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,49.75
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,50.25
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,24.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,24.12
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,45.25
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,97.88
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,100.38
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,110.62
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96768
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97171
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93094
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.25
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.5
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.38
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.5
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.62
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.88
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84366
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95212
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99783
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.5
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.75
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.25
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.75
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,74.38
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,74.75
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.62
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.63
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92581
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99374
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97531
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,28.75
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,29.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,61.75
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,66.38
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.75
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,36.12
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,36.75
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,67.88
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,99.88
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,104.5
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,121.75
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,122.5
