Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.94
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97842
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91583
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,21.38
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,21.62
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,47.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,47.62
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.44
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.70422
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93994
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97949
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.12
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.62
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,30.12
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,30.25
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.25
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94983
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99551
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.995
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,32.88
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,36.62
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,71.75
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,72.25
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,77.5
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,77.88
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,67.75
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,101.38
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,101.5
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,154.62
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,155.62
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97498
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98361
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99472
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.5
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.88
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,31.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,31.25
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,52.5
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,53.25
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.12
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.64739
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97046
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97815
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,22.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,22.12
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.12
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,28.5
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.5
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.77298
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99387
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99603
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,15.88
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.12
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,61.25
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,64.12
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.25
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,80.75
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,81.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.88
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,44.75
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,45.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,114.25
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,117.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,159.5
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,162.38
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.19
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96866
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92718
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89136
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,19.12
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,19.5
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.75
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-80.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.44
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.07594
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92828
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98807
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,12.75
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,42.25
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,42.38
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.69
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97073
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98642
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98511
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,47.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,48.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,42.88
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,43.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,42.5
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,43.88
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,69.62
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,70.75
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,69.12
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,69.25
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,96.88
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,98.12
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.44
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.94
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92346
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83969
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,47.62
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,47.75
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.44
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.94
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83752
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97772
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96286
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,24.75
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,25.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.12
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,20.25
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.19
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.25
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96381
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97867
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97891
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,42.62
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,43.25
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,40.62
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,40.62
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,47.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,47.12
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,103.38
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,104.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,78.5
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,78.75
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,79.12
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,79.38
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95984
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93188
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91946
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,14.5
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.62
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.12
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,22.12
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96295
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99197
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99011
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,32.75
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,33.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,38.38
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,38.75
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,46.62
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,46.88
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.63
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90372
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98196
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99014
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,27.38
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,27.5
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,48.75
