Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,51.88
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,65.88
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,66.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.88
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,74.38
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,74.62
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,101.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,104.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,127.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,134.38
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98798
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95511
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85183
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,31.88
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,31.88
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.62
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.88
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.69
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86441
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97684
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99081
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,22.12
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,22.88
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,43.12
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,43.12
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.75
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96698
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99042
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9939
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,43.25
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,43.62
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,49.62
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,50.12
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.75
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,64.75
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,65.88
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,90.75
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,90.75
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,88.5
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,89.38
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,120.88
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,121.88
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98746
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99606
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87027
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,26.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,26.38
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,52.5
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,52.75
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.88
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.25
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.31
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.44
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.61755
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98471
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98898
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,26.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,26.12
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,38.25
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,38.38
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.56
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91778
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99182
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99069
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,28.75
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,29.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,60.62
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,60.88
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.75
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,51.25
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,51.62
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,62.38
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,63.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,139.12
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,139.38
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,101.88
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,102.12
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96353
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96396
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99344
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,15.75
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,16.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,17.38
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,17.5
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,62.38
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,62.62
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.38
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,18.25
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98331
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91464
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9971
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,48.5
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,48.75
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.62
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,72.62
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,72.75
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.75
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.81
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.62
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83163
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98157
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99542
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.12
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,47.5
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,47.88
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,76.38
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,76.62
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.62
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,82.88
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,83.38
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,79.62
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,79.88
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,211.75
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,211.88
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.31
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9577
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91659
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97671
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.5
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.5
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,24.75
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.37
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96136
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96591
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,29.38
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,29.62
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,19.62
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,46.5
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,46.75
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96478
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99365
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99271
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,45.25
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,45.5
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,62.12
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,62.25
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,64.12
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,64.25
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,91.25
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,91.75
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,93.75
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,94.75
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,135.25
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,135.62
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.31
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.87
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98627
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91479
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91296
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,27.12
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,28.25
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.06
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98688
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99203
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99588
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,51.5
