Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,51.75
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,31.88
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,32.38
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,70.5
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,71.12
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.88
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.62
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97638
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,45.88
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,46.12
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,66.5
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,66.62
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,84.75
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,85.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.88
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,124.88
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,125.12
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,111.62
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,111.75
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,169.38
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,169.88
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.94
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98648
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88949
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99121
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,27.5
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,27.75
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,46.62
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,46.75
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98395
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98819
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99777
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,41.88
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,42.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,27.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,27.25
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,90.88
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,91.12
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96182
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98798
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99667
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,39.5
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,39.75
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,58.38
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,58.38
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,94.88
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,94.88
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.88
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,108.38
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,109.12
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,98.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,98.12
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,232.38
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,232.5
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98422
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95163
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98373
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,26.25
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,26.38
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,15.5
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,33.62
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,33.75
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97006
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96234
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99426
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,33.88
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,36.12
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.88
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,52.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,53.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.88
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98798
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99084
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99536
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,54.12
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,54.12
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,53.88
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,54.25
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,88.38
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,89.12
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.62
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,114.12
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,116.5
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,86.75
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,87.12
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,173.75
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,175.62
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97995
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96197
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98343
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,23.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.12
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.12
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.12
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.12
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,30.75
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,30.88
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97162
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99289
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9957
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,34.5
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,34.62
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,35.88
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.12
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,61.75
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,62.12
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94876
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99286
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99557
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,24.62
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,25.25
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,59.62
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,60.12
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.88
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,84.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,85.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.25
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,82.25
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,82.88
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,111.75
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,112.25
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,176.62
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,177.5
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97156
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97018
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99496
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,17.25
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.62
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,57.62
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,57.75
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98096
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96994
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99814
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,47.25
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,47.25
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,92.25
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,92.38
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.38
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97702
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99121
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99387
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,39.75
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,39.88
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,59.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,59.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,64.88
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,65.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,104.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,104.25
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,94.25
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,214.75
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,215.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-16.13
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98199
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92667
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88498
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
