Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,23.88
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,24.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.75
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.38
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97733
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97031
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99539
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,39.75
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,40.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,12.62
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.88
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,55.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,55.25
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96573
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99695
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99609
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,36.5
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,37.25
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,85.38
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,86.38
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.88
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,80.62
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,80.88
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.62
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,100.25
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,100.88
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,111.88
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,117.25
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,146.5
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,146.88
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99527
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94281
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96176
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,46.38
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,46.5
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.25
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.75
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.88
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.44
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98282
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98273
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98816
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,41.38
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,41.5
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,39.38
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,39.5
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96524
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99396
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99573
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,37.25
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,37.5
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,65.75
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,71.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.88
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,78.88
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,79.75
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.12
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,124.88
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,125.25
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,104.88
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,110.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,135.75
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,136.75
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98633
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96381
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97992
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,27.62
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,27.75
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,24.62
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,24.75
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,24.88
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,25.25
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.81
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.38
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95132
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97687
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99649
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,23.75
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.75
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,61.88
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,61.88
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.88
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98889
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99725
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99002
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,60.75
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,63.12
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,112.75
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,113.38
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.12
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,52.38
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,52.88
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,112.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,114.38
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,152.62
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,153.25
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,139.12
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,139.5
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.69
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98373
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85208
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98834
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,30.5
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,30.5
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,29.38
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,29.5
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96658
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98102
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98791
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,34.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,34.12
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.12
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,34.5
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,36.5
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96271
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.992
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99457
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,36.62
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,36.75
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,60.5
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,64.62
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,75.75
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,75.88
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.75
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,101.12
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,101.25
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,90.5
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,94.62
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,139.62
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,141.88
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99271
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93378
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98233
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,38.38
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,38.62
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.25
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,24.38
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.06
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.62
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81802
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99399
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99081
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,29.88
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,30.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,43.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,46.25
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96777
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99167
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99655
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,33.25
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,33.62
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,57.62
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,60.62
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,81.88
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,82.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.88
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
