Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,87.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,87.38
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,102.12
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,105.12
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,149.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,152.5
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.12
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99689
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87765
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.983
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,53.25
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,53.38
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,23.88
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,24.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80838
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97397
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.62
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,12.62
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,12.75
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,51.5
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,51.62
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97079
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98831
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99429
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,33.12
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,33.62
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,57.5
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,57.75
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,67.12
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,67.25
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,100.25
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,100.62
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,81.5
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,81.75
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,142.5
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,142.62
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98776
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97903
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98645
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,28.5
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,28.62
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.5
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.5
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,28.25
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,28.25
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.13
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.88
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76358
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96515
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9938
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,39.5
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,39.62
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98569
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99188
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99524
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,46.62
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,46.75
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,58.38
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,58.38
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,63.75
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,63.75
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.75
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,87.5
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,87.88
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,98.25
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,98.25
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,131.38
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,131.62
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99426
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95261
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98322
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,40.5
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,40.75
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,15.25
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,24.25
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,24.25
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.75
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93664
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95038
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99203
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,24.12
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,24.25
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.69
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92828
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99213
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9935
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,25.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,59.88
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,60.12
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,55.75
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,56.38
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,89.12
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,89.25
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,86.5
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,86.62
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,114.38
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,115.12
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.81
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99365
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86615
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99594
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,38.38
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,38.5
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,45.38
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,45.38
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.63
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95114
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99902
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98282
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,28.12
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,28.38
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,76.25
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,77.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.38
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.5
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.69
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91022
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99445
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99139
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.75
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.88
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,56.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,60.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,48.88
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,49.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,85.62
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,86.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,141.62
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,146.38
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,122.75
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,122.88
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99744
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99771
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,39.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,39.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,57.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,68.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,56.62
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,56.75
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.19
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83346
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98126
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99655
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.75
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,71.12
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,71.25
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.12
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96863
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98892
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93692
