Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,30.38
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,30.75
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,53.88
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,54.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.62
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,18.75
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,82.62
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,82.75
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,126.62
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,137.5
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,145.88
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,146.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99707
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94513
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99683
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,51.38
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,51.5
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,53.5
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,53.5
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.56
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71255
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95862
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99258
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,39.75
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,39.88
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.19
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9313
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98791
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98248
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,22.75
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,22.88
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,47.88
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,51.75
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.25
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,32.88
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,32.88
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,83.62
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,83.62
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,71.5
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,75.25
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,126.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,126.12
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.25
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99322
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87335
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99045
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,39.25
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,39.5
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,30.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,30.12
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.31
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72314
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93692
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98489
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,25.75
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.88
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.56
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94485
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9653
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98804
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,24.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,24.5
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,34.5
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,34.75
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,37.75
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,37.88
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,73.75
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,74.38
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,51.25
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,51.38
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,93.5
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,93.62
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.57
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99551
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91827
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98044
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,42.88
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,43.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,21.12
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,21.12
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.56
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.75
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73556
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98834
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96747
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,21.25
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96069
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98212
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98602
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,27.88
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,28.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,47.25
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,47.25
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,31.62
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,35.25
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,81.25
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,81.25
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,74.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,74.12
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,76.88
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,77.25
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9982
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86816
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99301
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,52.38
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,52.62
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,34.38
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,34.38
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.31
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80557
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9657
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98569
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.38
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.75
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97998
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96826
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96573
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,36.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,36.12
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,32.75
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,32.75
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,20.75
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,20.88
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,98.38
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,98.38
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,52.88
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,52.88
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,81.38
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,81.88
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.44
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99875
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83911
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99414
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,68.88
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,69.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.88
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,34.12
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,34.12
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96988
