Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98126
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99341
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,25.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,29.62
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,29.62
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9256
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96811
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9722
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,23.25
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,32.62
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,36.38
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,23.88
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,24.12
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,112.5
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,116.5
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,51.88
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,55.75
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,87.5
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,87.75
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.25
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9978
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.866
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99051
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,60.25
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,60.5
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,32.75
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,32.75
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.62
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.5
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90829
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96854
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97082
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,22.25
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,22.25
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96591
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96622
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96228
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,29.38
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,29.38
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,34.75
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,34.88
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,21.62
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,21.75
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,105.38
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,105.62
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,56.62
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,56.75
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,76.5
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,76.5
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99582
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89837
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99454
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,37.75
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,37.88
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,43.25
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,43.38
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.56
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.07
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.56
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89212
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93921
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96341
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,22.25
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,23.62
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.94
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9046
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98541
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96484
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,18.12
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,18.12
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,48.75
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,48.88
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,21.12
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,21.25
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,68.62
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,68.88
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,70.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,86.5
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,87.75
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99792
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93631
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99356
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,49.5
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,49.88
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,33.62
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,33.75
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.25
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90561
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96197
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99277
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.75
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,43.25
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,43.25
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.44
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92245
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97024
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95575
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,19.75
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,34.62
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,34.88
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,18.62
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,18.62
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,84.75
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,85.12
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,56.25
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,56.5
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,95.25
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,95.38
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.81
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99768
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89023
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99356
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,50.88
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,51.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,32.5
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,32.62
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.19
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84799
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97537
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98566
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,32.12
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,32.25
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95886
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97867
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92471
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,31.38
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,31.38
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,41.25
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,41.38
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.38
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,16.25
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,16.38
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,94.12
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,94.12
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,62.5
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,62.62
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,80.62
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,80.62
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.88
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
