Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99808
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81717
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9946
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,51.12
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,51.12
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,32.62
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,32.75
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.07
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91916
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98062
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98676
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,33.88
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,33.88
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96881
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98544
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93613
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,30.88
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,30.88
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,46.62
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,46.62
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.5
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,16.5
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,97.75
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,97.88
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,65.88
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,65.88
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,82.62
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,82.62
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.37
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99771
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91595
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99487
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,50.88
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,51.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,33.25
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,33.25
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.38
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.81
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84784
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94034
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98523
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,33.12
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,33.12
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96817
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98697
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96561
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,27.38
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,27.62
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,47.38
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,47.5
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,20.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,89.88
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,90.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,68.62
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,70.38
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,86.25
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,86.25
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.69
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99835
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83951
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9978
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,51.5
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,51.5
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,50.75
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,50.75
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.06
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74081
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95309
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9848
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.25
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.25
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.06
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.19
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91852
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96527
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97546
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,18.38
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,18.5
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,33.62
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,33.75
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,23.25
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,23.38
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,78.62
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,78.75
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,53.5
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,53.62
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,105.88
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.56
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9985
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86386
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99612
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,52.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,52.12
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,44.12
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,44.12
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.12
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84628
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97803
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99365
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.38
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.38
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,29.88
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,30.12
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95444
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96948
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98679
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,28.12
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,28.25
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,36.75
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,36.88
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,36.12
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,36.25
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,92.62
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,92.62
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,60.75
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,110.12
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,110.5
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.06
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99869
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89908
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9964
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,51.62
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,51.75
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,43.5
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,43.62
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.63
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.94
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7464
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94272
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98358
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.38
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,27.25
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.38
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.75
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93841
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97082
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99271
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,22.75
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,23.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,38.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,38.12
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,46.38
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,46.5
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
