Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,83.25
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,83.5
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,58.88
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,59.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,117.25
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,117.38
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.25
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99777
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89319
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9982
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,50.5
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,50.5
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,56.25
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,56.38
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.31
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.12
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.75
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79342
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97836
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93906
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,16.88
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,16.88
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94891
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97708
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99191
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,26.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,26.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,36.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,36.25
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,44.62
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,44.75
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,88.62
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,88.88
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,57.25
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,57.25
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,117.38
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,117.5
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.87
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99731
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92795
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99814
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,51.75
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,51.88
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,56.12
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,56.25
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.63
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74264
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98578
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97876
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,31.25
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,31.38
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94607
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97189
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99353
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,23.38
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,23.62
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,35.88
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,36.12
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,45.88
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,46.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,84.12
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,84.38
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,64.25
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,64.38
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,133.12
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,133.12
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.69
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99701
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85422
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99835
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,51.38
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,51.38
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,67.62
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,67.62
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.62
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.44
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8472
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97406
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98495
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,28.38
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.38
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94018
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96387
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9928
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,21.12
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,21.38
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,33.5
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,33.62
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,46.12
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,46.12
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,85.5
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,85.62
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,53.5
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,53.62
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,142.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,142.12
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99661
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94217
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9985
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,51.38
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,51.5
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,57.12
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,57.12
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.12
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.69
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.6748
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9754
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97613
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,22.25
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,22.25
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.5
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94519
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96912
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99438
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,22.62
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,22.88
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,33.5
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,33.62
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,54.62
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,54.62
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,83.25
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,83.5
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,57.5
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,57.62
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,133.75
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,133.88
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.25
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99698
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91254
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99872
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,50.38
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,50.5
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,69.5
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,69.5
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.25
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7998
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96857
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97104
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.62
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,23.75
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,23.75
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.44
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
