Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90011
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95337
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99442
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,17.75
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,17.75
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,31.75
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,31.75
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,52.5
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,52.5
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,80.12
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,58.38
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,145.38
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,145.5
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.06
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99774
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91427
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99472
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,53.5
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,53.62
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,46.62
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,46.62
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.44
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.70785
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95978
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97397
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,46.25
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,48.12
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97208
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9603
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99554
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,33.88
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,33.88
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,32.5
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,32.62
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,51.12
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,51.12
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,95.88
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,96.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,55.5
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,55.5
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,143.62
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,145.62
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99698
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92917
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99646
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,52.75
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,52.75
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,56.75
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,56.88
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.88
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.88
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.75
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84741
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92844
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99213
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,64.5
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,65.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.75
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98556
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96701
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99631
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,44.75
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,45.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.88
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,33.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,36.88
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,57.5
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,57.75
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,110.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,110.12
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,54.62
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,58.5
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,179.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,179.25
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.88
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99725
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89941
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99582
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,54.38
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,54.5
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,56.75
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,56.88
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.37
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.19
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75399
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94067
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98373
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,56.62
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,56.62
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98474
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96744
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9946
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,46.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,46.38
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,38.25
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,38.38
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,52.62
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,52.75
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,109.62
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,109.75
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,59.88
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,165.75
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,165.88
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.38
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99756
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8819
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99722
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,52.62
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,52.75
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,57.88
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,58.12
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.12
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86792
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96484
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98499
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,49.62
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,49.88
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98715
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95621
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99506
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,53.5
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,53.5
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,33.38
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,37.25
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,56.38
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,56.5
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,119.75
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,119.88
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,54.38
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,58.25
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,163.88
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,164.12
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.5
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99734
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84143
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99783
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,53.25
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,53.25
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,58.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,58.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
