Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.63
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73785
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96738
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99091
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,69.38
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,69.62
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.38
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99182
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96072
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99545
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,56.75
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,57.12
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,32.5
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,32.62
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,59.88
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,60.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,119.25
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,119.5
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,53.62
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,53.75
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,187.12
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,187.38
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.19
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99759
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90054
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99872
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,52.12
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,52.12
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,59.75
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,59.75
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.75
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.75
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80658
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98657
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98822
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.5
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,51.38
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,51.5
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99097
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97357
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99451
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,57.38
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,57.38
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.38
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,40.5
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,40.62
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,58.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,58.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,120.25
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,120.25
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,66.38
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,66.38
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,169.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,169.12
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99713
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88299
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99838
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,53.88
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,53.88
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,59.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,59.25
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.12
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.62
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82037
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94879
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98898
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,47.75
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,48.75
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.63
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90411
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97189
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98749
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,18.25
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,18.25
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,36.25
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,36.38
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,37.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,37.38
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,82.5
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,82.75
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,57.62
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,57.75
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,144.12
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,144.5
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.13
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99768
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88965
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99811
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,61.25
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,61.25
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,58.12
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,58.25
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.56
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81204
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91113
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99435
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,58.5
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,58.88
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96228
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96619
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98856
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,29.62
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,30.12
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,35.38
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,38.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,36.5
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,36.75
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,101.12
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,101.38
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,53.12
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,55.5
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,153.38
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,153.5
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.69
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9964
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91833
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99863
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,52.38
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,52.38
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,73.12
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,73.12
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.12
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76519
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97964
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99222
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,52.38
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,52.75
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.38
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8645
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9534
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98145
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,16.62
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,16.75
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,34.25
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,34.38
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,30.88
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,31.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,78.12
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,78.25
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,59.75
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,156.25
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,156.5
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
