Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.12
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99661
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88858
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99829
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,51.62
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,51.75
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,69.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,69.25
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.12
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.81
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79907
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96338
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.991
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,47.88
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,48.5
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.25
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9389
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97598
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98108
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,25.12
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,25.38
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,44.38
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,44.62
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,28.62
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,29.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,87.25
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,87.38
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,66.88
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,67.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,145.88
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,146.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.38
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99738
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85043
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99683
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,53.12
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,53.25
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,58.25
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,58.38
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.25
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.87
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.19
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76516
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98926
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99435
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.12
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.25
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.12
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,64.25
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,64.5
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.06
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.56
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.81
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89001
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97082
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98538
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.88
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,20.12
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,43.38
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,43.5
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,33.38
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,33.5
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,82.5
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,82.88
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,69.75
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,69.75
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,155.75
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,155.88
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.81
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99683
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89252
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99756
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,52.38
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,52.5
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,61.25
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,61.25
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.31
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77554
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95343
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99213
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,60.38
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,60.75
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96634
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96023
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98111
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,27.62
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,28.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,34.12
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,34.25
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,32.25
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,32.25
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,90.5
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,91.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,58.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,58.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,153.62
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,154.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.19
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99826
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8945
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99857
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,65.12
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,65.25
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.25
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,72.62
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,72.62
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.62
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7084
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96497
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99185
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,60.62
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,60.75
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98413
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97967
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99045
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,47.5
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,47.88
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,43.38
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,43.62
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,49.12
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,49.38
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.25
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,122.5
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,122.75
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,66.88
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,67.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,182.5
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,182.5
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9985
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9487
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9985
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,72.75
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,72.75
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.75
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,73.88
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,74.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.88
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.56
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80206
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98468
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99054
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,51.75
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,52.62
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99118
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97449
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99139
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,60.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,60.38
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.12
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,38.88
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,39.0
