Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,51.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,51.25
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,144.12
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,144.62
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,67.25
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,67.38
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,177.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,177.62
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.75
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98544
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92581
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99652
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,24.12
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,24.25
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,49.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,49.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.25
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80005
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96139
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,58.38
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,58.75
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99078
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9779
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99335
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,52.38
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,52.88
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,43.5
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,47.38
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,52.38
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,52.5
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,87.75
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,91.5
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,66.62
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,70.62
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,159.62
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,160.12
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.06
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93991
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91901
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99609
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.38
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.38
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,46.88
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,47.12
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.81
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.70755
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93173
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99228
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,55.25
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,55.38
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98862
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96884
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99191
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,48.62
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,48.88
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,34.25
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,39.12
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,49.75
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,49.88
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.75
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,72.12
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,59.38
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,151.88
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,152.12
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.63
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96298
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91424
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99567
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.88
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,46.62
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,46.75
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.63
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.70346
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98032
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99194
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,53.38
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,53.62
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99344
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98291
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99271
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,69.25
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,69.88
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,47.88
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,48.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,51.5
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,51.75
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,95.25
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,95.5
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,75.62
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,151.75
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,152.12
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9559
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94495
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99698
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.38
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,48.5
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,48.62
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.44
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.13
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7929
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92532
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99545
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,59.12
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,59.38
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.25
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98776
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96887
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99042
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,53.12
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,53.5
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,36.62
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,36.88
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.75
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,44.75
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,45.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.88
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,79.25
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,79.5
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,62.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,62.25
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,152.5
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,152.75
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.5
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98285
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89248
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99481
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,24.62
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,24.75
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,46.38
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,46.5
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.31
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87967
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98029
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99567
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.25
