Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.62
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,61.25
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,61.75
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.62
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.75
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94553
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98419
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93295
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,25.12
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,49.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,49.12
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.12
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,18.75
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.12
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,66.38
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,66.62
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,76.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,76.12
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,126.12
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,126.75
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.44
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98441
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88034
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99588
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,26.12
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,27.62
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,55.62
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,55.75
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.69
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93545
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98312
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9968
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,24.38
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,24.62
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.38
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.62
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,71.88
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,72.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.88
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92789
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98956
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94266
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,22.75
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,23.12
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,60.5
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,64.5
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,23.62
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,23.75
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,73.25
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,74.38
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,87.12
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,91.12
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,150.62
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,150.75
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.94
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.87
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99683
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90152
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8598
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,56.88
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,56.88
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.88
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.94
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9501
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98196
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97626
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,27.88
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,27.88
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,21.75
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.37
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90365
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97272
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97943
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,21.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,21.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,38.62
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,38.75
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,39.38
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,39.62
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,104.5
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,104.5
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,65.12
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,65.25
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,70.12
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,70.38
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.44
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.06
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99136
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93368
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86059
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,37.62
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,37.62
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,16.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,16.12
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.19
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85055
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98508
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98471
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.25
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.88
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.88
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,28.75
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.88
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.5
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93082
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98364
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96686
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,26.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,26.12
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,46.75
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,46.88
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,33.25
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,33.5
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,79.62
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,79.75
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,78.38
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,78.5
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,71.5
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,72.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98148
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95212
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89923
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,25.62
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,25.62
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,18.25
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,18.38
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.25
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94522
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97748
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97659
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,30.25
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,30.38
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,22.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,22.25
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92346
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96872
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94867
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,21.75
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,27.38
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,38.75
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,38.88
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,29.25
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,29.75
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,77.38
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,82.75
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,72.12
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,61.25
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,61.75
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.56
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95563
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.961
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91931
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
