Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,18.38
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,18.62
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,20.75
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98138
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98242
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,47.5
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,47.62
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,47.38
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,51.88
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94199
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9895
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97787
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,26.75
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,26.88
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,67.88
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,67.88
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.88
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,44.38
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,44.75
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,92.75
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,92.75
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,104.5
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,104.62
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,102.38
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,106.38
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.69
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.81
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95779
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93283
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95096
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,19.62
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,19.88
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.5
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98294
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99411
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9855
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,43.62
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,43.75
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,34.5
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,34.62
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,34.62
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,34.75
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96689
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97055
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97424
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,37.12
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,37.25
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,46.5
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,46.75
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,38.88
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,45.38
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,100.5
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,100.62
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,100.62
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,87.75
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,94.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.87
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99716
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95062
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95654
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,55.25
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,55.25
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,22.88
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,23.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,22.12
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,23.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.63
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.37
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94131
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93164
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9744
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,25.88
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,31.88
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,32.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.63
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.918
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97186
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98239
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,23.62
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,23.75
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,47.25
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,47.38
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,54.12
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,54.25
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.25
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,103.5
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,103.88
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,82.12
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,108.12
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,108.25
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99048
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98099
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98325
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,38.38
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,38.38
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,41.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,41.12
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,38.75
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,38.88
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.5
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95377
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9877
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98337
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,29.75
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,29.88
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,20.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,20.12
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,32.88
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,33.12
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97018
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98279
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98038
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,38.38
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,38.38
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,53.12
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,53.38
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,49.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,49.12
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.12
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,106.12
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,106.38
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,114.38
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,114.5
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,120.88
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,121.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99268
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95801
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97223
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,42.12
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,47.62
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.75
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,21.5
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,30.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,30.38
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.31
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90893
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98138
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97867
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,20.88
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.88
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,31.75
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,32.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98035
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97186
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96838
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,45.75
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,46.12
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,49.25
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,49.5
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.38
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,39.38
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,39.75
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
