Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,108.5
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,113.5
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,85.5
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,86.25
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,101.38
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,101.88
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98618
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96197
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94934
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,38.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,38.12
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.25
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99185
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99005
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99362
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,57.75
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,57.75
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.75
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,23.62
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,23.75
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,63.12
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,71.88
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98752
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98523
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96841
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,62.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,62.38
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,67.12
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,71.12
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.75
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,39.25
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,39.25
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,158.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,158.25
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,112.88
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,116.88
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,124.62
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,133.5
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.75
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98044
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96063
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94287
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,30.12
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,30.5
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.12
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,22.5
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,22.62
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98456
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95978
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97852
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,42.88
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,43.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.38
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,33.88
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,34.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96503
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97977
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98682
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,38.25
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,38.5
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,59.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,59.25
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,68.25
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,68.5
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.38
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,111.25
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,111.75
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,100.88
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,101.62
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,124.38
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,124.62
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.62
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97952
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92612
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97598
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,32.38
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,32.5
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.38
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,27.75
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,28.25
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95795
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95532
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99197
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,30.25
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,30.38
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.25
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,55.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,55.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98886
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98309
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98541
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,68.5
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,68.62
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,61.88
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,62.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.88
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,61.38
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,61.88
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.75
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,131.12
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,131.38
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,96.88
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,97.62
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,144.38
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,144.62
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.38
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98032
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97324
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98233
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,31.25
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,31.75
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,28.75
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,29.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,39.38
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,39.62
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96378
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97598
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98407
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,31.88
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,32.12
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,38.88
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,39.62
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95746
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97644
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99042
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,37.62
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,37.88
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,59.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,59.38
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.12
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,76.5
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,76.5
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,101.12
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,101.5
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,107.25
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,107.38
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,154.75
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,155.62
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.94
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9682
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91034
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98819
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,28.5
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,28.75
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,17.38
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,17.62
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,45.12
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,45.62
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96985
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9559
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99353
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,35.38
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,35.5
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,66.5
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,66.88
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.75
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98962
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97903
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99219
